Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,180.0,19.0,1.45,11.0,39.5,14.99,1.8
2016,2,1,8,0,360.0,38.0,1.6,12.0,79.0,30.76,20.8
2016,2,1,8,15,459.0,48.0,1.75,12.5,128.0,45.75,27.59
2016,2,1,8,30,558.0,58.0,1.9,13.0,177.0,92.87,52.0
2016,2,1,8,45,279.0,75.0,2.1,14.0,134.5,104.73,71.07
2016,2,1,9,0,0.0,92.0,2.3,15.0,92.0,84.57,66.3
2016,2,1,9,15,15.0,122.5,2.6,15.5,128.5,116.41,92.31
2016,2,1,9,30,30.0,153.0,2.9,16.0,165.0,150.89,120.26
2016,2,1,9,45,91.5,181.5,3.25,17.0,223.0,202.97,161.44
2016,2,1,10,0,153.0,210.0,3.6,18.0,281.0,264.57,210.26
2016,2,1,10,15,182.0,227.0,3.9,18.5,319.0,304.86,242.36
2016,2,1,10,30,211.0,244.0,4.2,19.0,357.0,347.93,276.45
2016,2,1,10,45,155.5,259.0,4.5,19.5,344.5,343.2,272.17
2016,2,1,11,0,100.0,274.0,4.8,20.0,332.0,327.82,259.1
2016,2,1,11,15,507.0,184.0,5.05,20.0,501.5,530.37,423.59
2016,2,1,11,30,914.0,94.0,5.3,20.0,671.0,742.23,589.62
2016,2,1,11,45,915.5,96.5,5.55,20.5,687.5,779.25,615.23
2016,2,1,12,0,917.0,99.0,5.8,21.0,704.0,813.31,639.42
2016,2,1,12,15,919.5,99.5,5.95,21.0,713.0,842.92,661.19
2016,2,1,12,30,922.0,100.0,6.1,21.0,722.0,869.32,680.73
2016,2,1,12,45,920.5,101.0,6.35,21.5,721.5,889.6,695.05
2016,2,1,13,0,919.0,102.0,6.6,22.0,721.0,906.32,706.91
2016,2,1,13,15,916.0,101.5,6.75,22.0,712.5,916.45,715.09
2016,2,1,13,30,913.0,101.0,6.9,22.0,704.0,922.88,720.8
2016,2,1,13,45,905.0,101.0,7.05,22.0,686.5,921.78,721.22
2016,2,1,14,0,897.0,101.0,7.2,22.0,669.0,924.36,724.52
2016,2,1,14,15,887.0,99.5,7.2,22.0,643.0,912.56,716.86
2016,2,1,14,30,877.0,98.0,7.2,22.0,617.0,897.22,706.79
2016,2,1,14,45,859.0,97.0,7.2,22.0,583.5,872.15,689.67
2016,2,1,15,0,841.0,96.0,7.2,22.0,550.0,844.06,670.35
2016,2,1,15,15,821.0,93.5,6.9,21.5,510.0,809.75,646.6
2016,2,1,15,30,801.0,91.0,6.6,21.0,470.0,773.02,620.86
2016,2,1,15,45,763.0,89.5,6.3,21.0,423.5,725.59,585.59
2016,2,1,16,0,725.0,88.0,6.0,21.0,377.0,673.53,546.42
2016,2,1,16,15,684.5,82.5,5.45,20.5,328.0,614.48,501.51
2016,2,1,16,30,644.0,77.0,4.9,20.0,279.0,555.84,454.8
2016,2,1,16,45,578.0,70.5,4.4,19.5,227.5,480.52,393.41
2016,2,1,17,0,512.0,64.0,3.9,19.0,176.0,408.54,333.12
2016,2,1,17,15,418.5,53.0,3.75,18.5,128.5,320.48,258.42
2016,2,1,17,30,325.0,42.0,3.6,18.0,81.0,239.78,187.0
2016,2,1,17,45,162.5,21.0,3.45,17.5,40.5,118.45,65.67
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,17.0,3.15,8.0,44.5,13.12,1.65
2016,2,2,8,0,479.0,34.0,3.5,9.0,89.0,26.89,17.77
2016,2,2,8,15,575.0,41.5,3.75,10.0,141.5,44.71,25.38
2016,2,2,8,30,671.0,49.0,4.0,11.0,194.0,96.17,50.82
2016,2,2,8,45,726.0,54.5,4.3,12.0,247.5,151.47,91.38
2016,2,2,9,0,781.0,60.0,4.6,13.0,301.0,212.88,143.21
2016,2,2,9,15,817.0,64.0,4.95,13.5,352.5,273.66,198.26
2016,2,2,9,30,853.0,68.0,5.3,14.0,404.0,337.55,256.48
2016,2,2,9,45,876.0,71.0,5.7,14.5,451.0,398.36,311.94
2016,2,2,10,0,899.0,74.0,6.1,15.0,498.0,460.41,367.23
2016,2,2,10,15,916.0,76.5,6.05,15.5,539.5,518.9,417.73
2016,2,2,10,30,933.0,79.0,6.0,16.0,581.0,576.99,466.3
2016,2,2,10,45,943.5,81.5,5.95,16.5,615.0,630.66,509.91
2016,2,2,11,0,954.0,84.0,5.9,17.0,649.0,682.74,550.98
2016,2,2,11,15,962.5,85.0,5.85,17.0,675.5,730.09,588.46
2016,2,2,11,30,971.0,86.0,5.8,17.0,702.0,775.16,622.19
2016,2,2,11,45,974.0,88.0,5.8,17.5,719.5,814.76,649.68
2016,2,2,12,0,977.0,90.0,5.8,18.0,737.0,851.3,674.68
2016,2,2,12,15,979.0,90.5,5.7,18.0,746.0,882.18,696.21
2016,2,2,12,30,981.0,91.0,5.6,18.0,755.0,909.61,715.18
2016,2,2,12,45,981.0,91.0,5.55,18.0,755.5,931.24,730.26
2016,2,2,13,0,981.0,91.0,5.5,18.0,756.0,949.11,742.74
2016,2,2,13,15,978.0,90.5,5.4,18.0,747.0,959.97,750.01
2016,2,2,13,30,975.0,90.0,5.3,18.0,738.0,966.88,754.62
2016,2,2,13,45,969.0,89.0,5.25,18.0,720.0,966.61,754.65
2016,2,2,14,0,963.0,88.0,5.2,18.0,702.0,962.39,752.09
2016,2,2,14,15,954.5,87.0,5.05,18.0,676.0,952.09,744.66
2016,2,2,14,30,946.0,86.0,4.9,18.0,650.0,938.02,734.74
2016,2,2,14,45,934.0,84.0,4.8,18.0,616.0,916.11,719.72
2016,2,2,15,0,922.0,82.0,4.7,18.0,582.0,890.81,702.39
2016,2,2,15,15,904.5,79.5,4.35,17.5,541.5,857.14,678.59
2016,2,2,15,30,887.0,77.0,4.0,17.0,501.0,827.62,658.53
2016,2,2,15,45,862.5,74.0,3.7,17.0,454.0,782.42,625.81
2016,2,2,16,0,838.0,71.0,3.4,17.0,407.0,735.4,591.44
2016,2,2,16,15,802.5,67.0,2.95,16.0,356.0,677.78,549.9
2016,2,2,16,30,767.0,63.0,2.5,15.0,305.0,619.82,506.86
2016,2,2,16,45,710.0,57.5,2.1,14.0,251.5,546.35,448.86
2016,2,2,17,0,653.0,52.0,1.7,13.0,198.0,475.14,389.96
2016,2,2,17,15,558.5,44.5,1.7,12.0,146.0,389.51,318.04
2016,2,2,17,30,464.0,37.0,1.7,11.0,94.0,306.36,244.16
2016,2,2,17,45,281.5,24.0,1.75,10.5,53.5,180.81,112.2
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,50.72,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.5,16.5,4.85,2.5,46.0,12.62,2.13
2016,2,3,8,0,501.0,33.0,5.2,3.0,92.0,28.28,19.55
2016,2,3,8,15,592.5,40.5,5.35,3.5,144.5,44.32,25.25
2016,2,3,8,30,684.0,48.0,5.5,4.0,197.0,96.65,52.06
2016,2,3,8,45,744.0,52.0,5.65,4.5,252.0,152.14,93.88
2016,2,3,9,0,804.0,56.0,5.8,5.0,307.0,214.3,148.12
2016,2,3,9,15,838.0,60.0,5.7,5.5,358.5,275.98,205.9
2016,2,3,9,30,872.0,64.0,5.6,6.0,410.0,340.51,266.51
2016,2,3,9,45,896.0,66.0,5.55,6.5,457.5,402.66,324.51
2016,2,3,10,0,920.0,68.0,5.5,7.0,505.0,464.52,380.78
2016,2,3,10,15,936.0,70.0,5.45,7.5,546.5,523.14,432.77
2016,2,3,10,30,952.0,72.0,5.4,8.0,588.0,581.21,482.6
2016,2,3,10,45,963.0,74.0,5.4,8.5,622.0,635.57,528.01
2016,2,3,11,0,974.0,76.0,5.4,9.0,656.0,688.33,570.82
2016,2,3,11,15,981.0,77.0,5.35,9.5,682.0,735.52,607.94
2016,2,3,11,30,988.0,78.0,5.3,10.0,708.0,780.25,640.44
2016,2,3,11,45,989.5,80.0,5.3,10.5,725.5,819.35,668.07
2016,2,3,12,0,991.0,82.0,5.3,11.0,743.0,855.23,693.07
2016,2,3,12,15,993.0,82.5,5.2,11.0,752.0,886.5,715.21
2016,2,3,12,30,995.0,83.0,5.1,11.0,761.0,914.26,734.68
2016,2,3,12,45,993.5,83.5,5.1,11.5,761.0,935.45,748.59
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,952.78,759.77
2016,2,3,13,15,989.5,84.0,5.05,12.0,752.0,964.75,768.25
2016,2,3,13,30,987.0,84.0,5.0,12.0,743.0,972.75,774.04
2016,2,3,13,45,981.0,83.5,4.95,12.0,725.5,973.08,774.46
2016,2,3,14,0,975.0,83.0,4.9,12.0,708.0,969.41,772.22
2016,2,3,14,15,967.0,82.0,4.85,12.0,682.0,959.46,765.63
2016,2,3,14,30,959.0,81.0,4.8,12.0,656.0,945.69,756.46
2016,2,3,14,45,946.0,80.0,4.8,12.0,622.0,923.89,741.96
2016,2,3,15,0,933.0,79.0,4.8,12.0,588.0,898.71,725.06
2016,2,3,15,15,916.5,76.5,4.7,11.5,547.5,865.58,702.89
2016,2,3,15,30,900.0,74.0,4.6,11.0,507.0,829.66,678.48
2016,2,3,15,45,876.0,71.5,4.5,11.0,460.5,791.95,651.21
2016,2,3,16,0,852.0,69.0,4.4,11.0,414.0,745.48,616.88
2016,2,3,16,15,818.5,65.0,3.95,10.5,363.0,688.75,573.48
2016,2,3,16,30,785.0,61.0,3.5,10.0,312.0,631.53,529.26
2016,2,3,16,45,732.5,56.0,3.05,9.5,258.5,560.76,471.46
2016,2,3,17,0,680.0,51.0,2.6,9.0,205.0,491.86,412.4
2016,2,3,17,15,592.5,43.0,2.45,8.0,152.0,402.56,335.6
2016,2,3,17,30,505.0,35.0,2.3,7.0,99.0,319.52,260.1
2016,2,3,17,45,335.5,23.5,2.2,6.0,57.0,206.83,137.92
2016,2,3,18,0,166.0,12.0,2.1,5.0,15.0,79.23,0.0
2016,2,3,18,15,83.0,6.0,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.5,16.5,1.2,2.0,48.0,13.6,3.37
2016,2,4,8,0,527.0,33.0,1.3,3.0,96.0,28.16,19.59
2016,2,4,8,15,615.0,40.0,1.3,4.0,149.0,44.57,24.88
2016,2,4,8,30,703.0,47.0,1.3,5.0,202.0,97.67,51.82
2016,2,4,8,45,754.5,52.5,1.35,6.0,256.5,154.66,94.57
2016,2,4,9,0,806.0,58.0,1.4,7.0,311.0,217.31,148.22
2016,2,4,9,15,839.5,61.5,1.45,7.5,363.0,278.64,204.06
2016,2,4,9,30,873.0,65.0,1.5,8.0,415.0,342.74,262.28
2016,2,4,9,45,895.5,68.0,1.6,9.0,462.5,405.51,318.04
2016,2,4,10,0,918.0,71.0,1.7,10.0,510.0,467.84,371.63
2016,2,4,10,15,934.5,73.0,1.8,10.0,551.5,526.75,422.21
2016,2,4,10,30,951.0,75.0,1.9,10.0,593.0,585.16,470.93
2016,2,4,10,45,962.5,76.5,2.0,10.5,627.5,639.37,514.19
2016,2,4,11,0,974.0,78.0,2.1,11.0,662.0,692.03,555.01
2016,2,4,11,15,982.0,79.5,2.1,11.0,689.0,740.53,592.03
2016,2,4,11,30,990.0,81.0,2.1,11.0,716.0,786.66,624.76
2016,2,4,11,45,986.0,86.0,2.15,11.5,732.5,825.09,650.51
2016,2,4,12,0,982.0,91.0,2.2,12.0,749.0,859.99,673.6
2016,2,4,12,15,984.5,91.5,2.15,12.0,758.5,891.57,694.56
2016,2,4,12,30,987.0,92.0,2.1,12.0,768.0,919.7,713.04
2016,2,4,12,45,990.0,90.5,2.1,12.5,769.0,942.44,727.02
2016,2,4,13,0,993.0,89.0,2.1,13.0,770.0,961.46,738.53
2016,2,4,13,15,990.5,88.5,2.0,13.0,761.0,972.98,745.21
2016,2,4,13,30,988.0,88.0,1.9,13.0,752.0,980.5,749.32
2016,2,4,13,45,985.0,86.5,1.85,13.0,735.0,982.4,750.47
2016,2,4,14,0,982.0,85.0,1.8,13.0,718.0,980.28,749.13
2016,2,4,14,15,974.0,83.5,1.75,13.0,691.5,969.74,742.32
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,955.33,733.14
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.5,929.51,716.35
2016,2,4,15,0,924.0,85.0,1.6,13.0,594.0,900.55,697.55
2016,2,4,15,15,907.0,83.0,1.45,12.5,553.0,874.95,681.03
2016,2,4,15,30,890.0,81.0,1.3,12.0,512.0,839.23,657.26
2016,2,4,15,45,866.5,77.5,1.2,12.0,465.0,793.98,626.1
2016,2,4,16,0,843.0,74.0,1.1,12.0,418.0,746.81,593.23
2016,2,4,16,15,808.0,69.5,1.0,11.5,366.5,688.54,552.61
2016,2,4,16,30,773.0,65.0,0.9,11.0,315.0,629.88,510.54
2016,2,4,16,45,720.5,59.5,0.85,10.5,261.0,558.73,456.48
2016,2,4,17,0,668.0,54.0,0.8,10.0,207.0,489.42,400.84
2016,2,4,17,15,580.0,46.0,0.9,9.0,154.5,405.67,332.1
2016,2,4,17,30,492.0,38.0,1.0,8.0,102.0,323.71,260.46
2016,2,4,17,45,326.5,25.0,1.15,7.0,59.5,206.18,141.57
2016,2,4,18,0,161.0,12.0,1.3,6.0,17.0,77.48,0.0
2016,2,4,18,15,80.5,6.0,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,6.0,1.6,1.0,6.0,0.0,0.0
2016,2,5,7,30,0.0,12.0,1.9,2.0,12.0,11.44,0.0
2016,2,5,7,45,226.5,24.5,2.25,3.0,52.5,19.85,8.17
2016,2,5,8,0,453.0,37.0,2.6,4.0,93.0,29.28,20.52
2016,2,5,8,15,544.0,46.0,2.6,4.5,144.5,46.37,27.1
2016,2,5,8,30,635.0,55.0,2.6,5.0,196.0,97.64,54.44
2016,2,5,8,45,685.0,61.5,2.65,6.0,249.0,151.66,95.38
2016,2,5,9,0,735.0,68.0,2.7,7.0,302.0,213.28,148.39
2016,2,5,9,15,771.0,72.5,3.15,8.0,352.5,272.22,202.03
2016,2,5,9,30,807.0,77.0,3.6,9.0,403.0,334.38,258.62
2016,2,5,9,45,829.0,81.5,4.05,10.0,449.0,394.15,312.73
2016,2,5,10,0,851.0,86.0,4.5,11.0,495.0,454.86,366.43
2016,2,5,10,15,869.0,88.5,4.45,11.5,536.0,512.28,415.76
2016,2,5,10,30,887.0,91.0,4.4,12.0,577.0,569.56,463.34
2016,2,5,10,45,898.0,94.0,4.4,12.5,611.0,622.85,506.42
2016,2,5,11,0,909.0,97.0,4.4,13.0,645.0,674.75,547.15
2016,2,5,11,15,917.5,98.5,4.35,13.0,671.0,719.13,582.01
2016,2,5,11,30,926.0,100.0,4.3,13.0,697.0,763.4,615.16
2016,2,5,11,45,929.5,102.0,4.25,13.5,714.5,802.14,641.48
2016,2,5,12,0,933.0,104.0,4.2,14.0,732.0,837.98,665.39
2016,2,5,12,15,935.5,104.5,4.15,14.0,741.0,868.37,686.65
2016,2,5,12,30,938.0,105.0,4.1,14.0,750.0,895.48,705.49
2016,2,5,12,45,937.0,105.0,4.05,14.0,750.5,915.68,719.41
2016,2,5,13,0,936.0,105.0,4.0,14.0,751.0,932.23,730.86
2016,2,5,13,15,745.5,168.0,3.95,14.0,678.5,859.71,678.64
2016,2,5,13,30,555.0,231.0,3.9,14.0,606.0,763.61,606.56
2016,2,5,13,45,736.5,167.0,3.9,14.0,652.5,866.01,685.14
2016,2,5,14,0,918.0,103.0,3.9,14.0,699.0,946.31,742.72
2016,2,5,14,15,909.5,101.5,3.85,14.0,673.5,943.29,740.59
2016,2,5,14,30,901.0,100.0,3.8,14.0,648.0,929.1,731.34
2016,2,5,14,45,877.0,102.0,3.75,14.0,612.5,901.95,713.01
2016,2,5,15,0,853.0,104.0,3.7,14.0,577.0,871.77,692.6
2016,2,5,15,15,834.5,101.0,3.55,13.5,536.5,837.73,670.02
2016,2,5,15,30,816.0,98.0,3.4,13.0,496.0,801.08,645.35
2016,2,5,15,45,788.5,94.0,3.3,13.0,450.0,753.86,611.59
2016,2,5,16,0,761.0,90.0,3.2,13.0,404.0,710.04,579.99
2016,2,5,16,15,723.5,84.5,2.75,12.0,353.5,651.51,536.91
2016,2,5,16,30,686.0,79.0,2.3,11.0,303.0,593.05,492.04
2016,2,5,16,45,628.0,72.0,1.9,10.5,250.5,519.98,432.61
2016,2,5,17,0,570.0,65.0,1.5,10.0,198.0,449.57,373.31
2016,2,5,17,15,481.5,54.5,1.5,9.0,147.0,361.38,299.33
2016,2,5,17,30,393.0,44.0,1.5,8.0,96.0,280.03,227.53
2016,2,5,17,45,245.5,28.5,1.5,7.5,56.0,174.0,122.87
2016,2,5,18,0,98.0,13.0,1.5,7.0,16.0,52.76,0.0
2016,2,5,18,15,49.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,68.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,137.0,11.0,5.5,4.0,14.0,10.48,0.0
2016,2,6,7,45,308.5,23.5,5.65,4.5,55.0,18.81,7.94
2016,2,6,8,0,480.0,36.0,5.8,5.0,96.0,28.22,19.51
2016,2,6,8,15,570.0,44.5,6.2,5.5,149.0,45.91,25.9
2016,2,6,8,30,660.0,53.0,6.6,6.0,202.0,100.94,56.05
2016,2,6,8,45,714.5,58.5,7.0,7.0,256.0,155.95,97.77
2016,2,6,9,0,769.0,64.0,7.4,8.0,310.0,217.09,150.83
2016,2,6,9,15,804.5,68.0,7.5,8.5,362.0,277.52,206.95
2016,2,6,9,30,840.0,72.0,7.6,9.0,414.0,341.05,266.21
2016,2,6,9,45,868.5,74.0,7.75,9.5,462.0,402.7,323.46
2016,2,6,10,0,897.0,76.0,7.9,10.0,510.0,466.27,381.08
2016,2,6,10,15,914.0,78.0,7.85,10.5,552.0,524.61,432.86
2016,2,6,10,30,931.0,80.0,7.8,11.0,594.0,582.54,482.77
2016,2,6,10,45,945.5,81.0,7.75,11.5,629.0,637.29,528.71
2016,2,6,11,0,960.0,82.0,7.7,12.0,664.0,690.79,572.38
2016,2,6,11,15,968.0,83.0,7.6,12.0,691.0,738.4,611.3
2016,2,6,11,30,976.0,84.0,7.5,12.0,718.0,783.68,645.83
2016,2,6,11,45,980.5,85.5,7.45,12.5,736.0,824.31,675.04
2016,2,6,12,0,985.0,87.0,7.4,13.0,754.0,861.94,701.7
2016,2,6,12,15,988.0,87.0,7.25,13.0,763.5,893.55,724.59
2016,2,6,12,30,991.0,87.0,7.1,13.0,773.0,921.7,744.81
2016,2,6,12,45,991.5,87.0,7.0,13.0,774.0,944.14,760.96
2016,2,6,13,0,992.0,87.0,6.9,13.0,775.0,962.77,774.36
2016,2,6,13,15,990.0,86.5,6.75,13.0,766.0,974.76,782.68
2016,2,6,13,30,988.0,86.0,6.6,13.0,757.0,982.75,788.18
2016,2,6,13,45,984.0,84.5,6.45,13.0,740.0,983.78,788.7
2016,2,6,14,0,980.0,83.0,6.3,13.0,723.0,980.78,786.44
2016,2,6,14,15,972.5,82.0,6.15,13.0,697.0,971.25,779.56
2016,2,6,14,30,965.0,81.0,6.0,13.0,671.0,957.85,770.03
2016,2,6,14,45,946.0,82.5,5.85,13.0,636.0,933.68,752.67
2016,2,6,15,0,927.0,84.0,5.7,13.0,601.0,906.3,733.06
2016,2,6,15,15,911.0,81.5,5.45,12.5,560.0,873.63,710.33
2016,2,6,15,30,895.0,79.0,5.2,12.0,519.0,845.08,690.63
2016,2,6,15,45,873.5,75.5,5.0,12.0,472.5,801.13,658.06
2016,2,6,16,0,852.0,72.0,4.8,12.0,426.0,755.15,623.68
2016,2,6,16,15,819.0,68.0,4.2,11.0,375.0,698.46,580.65
2016,2,6,16,30,786.0,64.0,3.6,10.0,324.0,641.21,537.03
2016,2,6,16,45,739.0,58.0,3.05,9.5,270.0,572.31,481.03
2016,2,6,17,0,692.0,52.0,2.5,9.0,216.0,504.89,423.34
2016,2,6,17,15,610.0,44.5,2.25,8.0,162.5,418.04,348.89
2016,2,6,17,30,528.0,37.0,2.0,7.0,109.0,336.84,275.67
2016,2,6,17,45,375.5,25.5,1.8,6.5,65.0,233.11,170.04
2016,2,6,18,0,223.0,14.0,1.6,6.0,21.0,105.61,0.0
2016,2,6,18,15,111.5,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,50.5,6.0,2.95,2.0,7.5,0.0,0.0
2016,2,7,7,30,101.0,12.0,3.0,2.0,15.0,11.44,0.0
2016,2,7,7,45,268.5,26.5,3.05,2.5,56.0,21.56,10.65
2016,2,7,8,0,436.0,41.0,3.1,3.0,97.0,32.76,23.85
2016,2,7,8,15,527.0,50.5,3.15,4.0,149.5,50.84,30.76
2016,2,7,8,30,618.0,60.0,3.2,5.0,202.0,101.79,58.53
2016,2,7,8,45,683.0,64.5,3.3,6.0,257.0,155.36,98.75
2016,2,7,9,0,748.0,69.0,3.4,7.0,312.0,218.39,152.55
2016,2,7,9,15,784.0,73.5,3.55,7.5,363.5,278.34,207.5
2016,2,7,9,30,820.0,78.0,3.7,8.0,415.0,341.5,265.41
2016,2,7,9,45,848.5,80.5,3.9,9.0,463.0,402.71,320.53
2016,2,7,10,0,877.0,83.0,4.1,10.0,511.0,465.52,375.49
2016,2,7,10,15,894.0,85.5,4.25,10.5,552.0,523.98,426.09
2016,2,7,10,30,911.0,88.0,4.4,11.0,593.0,581.4,474.42
2016,2,7,10,45,924.0,89.0,4.6,12.0,627.5,634.53,517.32
2016,2,7,11,0,937.0,90.0,4.8,13.0,662.0,686.33,557.95
2016,2,7,11,15,945.0,91.5,4.9,13.5,688.5,733.67,594.76
2016,2,7,11,30,953.0,93.0,5.0,14.0,715.0,778.75,627.67
2016,2,7,11,45,954.5,95.5,5.1,15.0,732.5,817.56,653.77
2016,2,7,12,0,956.0,98.0,5.2,16.0,750.0,853.26,677.34
2016,2,7,12,15,958.5,98.5,5.2,16.0,759.0,884.36,699.46
2016,2,7,12,30,961.0,99.0,5.2,16.0,768.0,912.09,719.17
2016,2,7,12,45,963.5,97.5,5.2,16.5,769.0,934.13,733.4
2016,2,7,13,0,966.0,96.0,5.2,17.0,770.0,952.51,745.09
2016,2,7,13,15,963.5,95.5,5.1,17.0,761.0,963.84,752.59
2016,2,7,13,30,961.0,95.0,5.0,17.0,752.0,971.27,757.47
2016,2,7,13,45,958.5,93.0,4.95,17.5,735.0,973.06,757.44
2016,2,7,14,0,956.0,91.0,4.9,18.0,718.0,970.9,754.83
2016,2,7,14,15,947.5,90.0,4.75,18.0,692.5,960.63,747.37
2016,2,7,14,30,939.0,89.0,4.6,18.0,667.0,946.6,737.45
2016,2,7,14,45,926.5,87.5,4.45,18.0,633.0,924.83,722.2
2016,2,7,15,0,914.0,86.0,4.3,18.0,599.0,899.7,704.83
2016,2,7,15,15,897.5,83.5,3.95,17.5,558.0,874.01,687.75
2016,2,7,15,30,881.0,81.0,3.6,17.0,517.0,838.15,663.19
2016,2,7,15,45,859.0,77.0,3.25,17.0,471.0,793.49,630.82
2016,2,7,16,0,837.0,73.0,2.9,17.0,425.0,746.86,596.71
2016,2,7,16,15,803.5,69.0,2.65,16.0,373.5,690.19,557.23
2016,2,7,16,30,770.0,65.0,2.4,15.0,322.0,633.05,516.21
2016,2,7,16,45,718.5,60.0,2.2,14.0,268.5,562.85,462.7
2016,2,7,17,0,667.0,55.0,2.0,13.0,215.0,494.44,407.45
2016,2,7,17,15,584.0,47.0,2.0,12.0,162.0,412.58,339.11
2016,2,7,17,30,501.0,39.0,2.0,11.0,109.0,332.38,268.65
2016,2,7,17,45,346.0,27.0,2.0,10.5,65.0,221.59,162.43
2016,2,7,18,0,191.0,15.0,2.0,10.0,21.0,93.65,0.0
2016,2,7,18,15,95.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,17.16,0.0
2016,2,8,7,45,274.0,26.0,4.45,5.0,62.0,20.93,10.5
2016,2,8,8,0,548.0,34.0,4.6,6.0,106.0,28.62,19.9
2016,2,8,8,15,630.5,40.5,4.9,6.5,159.5,47.14,25.28
2016,2,8,8,30,713.0,47.0,5.2,7.0,213.0,100.87,53.36
2016,2,8,8,45,762.0,51.5,5.55,8.0,267.5,157.66,96.67
2016,2,8,9,0,811.0,56.0,5.9,9.0,322.0,219.8,150.84
2016,2,8,9,15,696.0,84.5,5.9,9.5,337.5,264.48,198.42
2016,2,8,9,30,581.0,113.0,5.9,10.0,353.0,297.0,233.78
2016,2,8,9,45,576.5,129.0,5.95,10.5,389.5,345.89,278.39
2016,2,8,10,0,572.0,145.0,6.0,11.0,426.0,391.12,318.7
2016,2,8,10,15,464.0,188.5,5.95,11.0,428.5,412.9,338.98
2016,2,8,10,30,356.0,232.0,5.9,11.0,431.0,419.24,344.89
2016,2,8,10,45,491.5,204.5,5.9,11.5,496.5,496.58,408.86
2016,2,8,11,0,627.0,177.0,5.9,12.0,562.0,583.17,479.41
2016,2,8,11,15,807.5,127.0,5.95,12.5,644.0,682.29,559.8
2016,2,8,11,30,988.0,77.0,6.0,13.0,726.0,788.59,642.03
2016,2,8,11,45,987.0,81.0,6.1,13.5,743.5,828.31,670.17
2016,2,8,12,0,986.0,85.0,6.2,14.0,761.0,864.67,695.9
2016,2,8,12,15,989.0,85.0,6.2,14.0,770.5,896.4,718.98
2016,2,8,12,30,992.0,85.0,6.2,14.0,780.0,924.67,739.52
2016,2,8,12,45,994.5,84.0,6.25,14.5,781.0,947.78,755.16
2016,2,8,13,0,997.0,83.0,6.3,15.0,782.0,967.13,768.12
2016,2,8,13,15,995.0,82.5,6.25,15.0,773.5,979.2,776.81
2016,2,8,13,30,993.0,82.0,6.2,15.0,765.0,987.24,782.75
2016,2,8,13,45,991.5,80.0,6.2,15.0,748.0,989.93,785.29
2016,2,8,14,0,990.0,78.0,6.2,15.0,731.0,988.55,785.09
2016,2,8,14,15,982.5,77.0,6.15,15.0,705.5,978.91,778.77
2016,2,8,14,30,975.0,76.0,6.1,15.0,680.0,965.36,769.8
2016,2,8,14,45,967.5,73.0,6.1,15.0,646.5,945.57,756.69
2016,2,8,15,0,960.0,70.0,6.1,15.0,613.0,922.07,740.95
2016,2,8,15,15,945.5,68.0,5.95,14.5,572.5,890.35,719.71
2016,2,8,15,30,931.0,66.0,5.8,14.0,532.0,855.62,696.11
2016,2,8,15,45,912.5,63.0,5.7,14.0,485.0,813.67,665.77
2016,2,8,16,0,894.0,60.0,5.6,14.0,438.0,769.47,633.39
2016,2,8,16,15,864.0,57.0,5.1,13.0,386.5,714.94,593.05
2016,2,8,16,30,834.0,54.0,4.6,12.0,335.0,659.73,551.2
2016,2,8,16,45,790.5,49.5,4.1,11.5,281.0,598.76,502.21
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,533.17,446.54
2016,2,8,17,15,671.0,39.0,3.3,10.0,172.5,448.95,374.35
2016,2,8,17,30,595.0,33.0,3.0,9.0,118.0,370.07,303.05
2016,2,8,17,45,446.5,24.0,2.7,8.0,72.0,260.23,196.18
2016,2,8,18,0,298.0,15.0,2.4,7.0,26.0,138.64,0.0
2016,2,8,18,15,149.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,114.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,229.0,12.0,3.3,4.0,19.0,11.44,0.0
2016,2,9,7,45,390.0,22.5,3.55,5.0,63.0,19.16,9.53
2016,2,9,8,0,551.0,33.0,3.8,6.0,107.0,27.48,18.95
2016,2,9,8,15,631.5,39.5,3.7,7.0,160.0,46.79,24.54
2016,2,9,8,30,712.0,46.0,3.6,8.0,213.0,100.57,52.77
2016,2,9,8,45,760.5,50.5,3.5,9.0,267.5,157.35,95.94
2016,2,9,9,0,809.0,55.0,3.4,10.0,322.0,219.42,149.52
2016,2,9,9,15,840.0,58.0,3.6,11.0,373.0,282.08,206.52
2016,2,9,9,30,871.0,61.0,3.8,12.0,424.0,345.14,263.81
2016,2,9,9,45,891.5,63.5,4.05,13.0,471.0,405.8,318.26
2016,2,9,10,0,912.0,66.0,4.3,14.0,518.0,467.02,371.68
2016,2,9,10,15,927.0,68.0,4.4,14.5,559.0,525.33,421.56
2016,2,9,10,30,942.0,70.0,4.5,15.0,600.0,583.02,469.4
2016,2,9,10,45,952.0,72.0,4.6,15.5,633.5,636.86,512.85
2016,2,9,11,0,962.0,74.0,4.7,16.0,667.0,689.04,553.82
2016,2,9,11,15,969.0,75.0,4.75,16.5,693.5,736.22,589.51
2016,2,9,11,30,976.0,76.0,4.8,17.0,720.0,780.97,620.8
2016,2,9,11,45,970.0,82.0,4.85,17.5,736.0,818.71,646.65
2016,2,9,12,0,964.0,88.0,4.9,18.0,752.0,852.83,669.72
2016,2,9,12,15,966.5,88.5,4.9,18.0,761.5,884.16,691.71
2016,2,9,12,30,969.0,89.0,4.9,18.0,771.0,912.08,711.26
2016,2,9,12,45,970.5,88.0,4.9,18.5,771.5,933.95,725.15
2016,2,9,13,0,972.0,87.0,4.9,19.0,772.0,952.1,736.48
2016,2,9,13,15,969.0,86.5,4.85,19.0,763.5,963.02,743.9
2016,2,9,13,30,966.0,86.0,4.8,19.0,755.0,969.98,748.74
2016,2,9,13,45,962.5,84.5,4.75,19.0,737.5,971.38,749.86
2016,2,9,14,0,959.0,83.0,4.7,19.0,720.0,968.81,748.42
2016,2,9,14,15,951.5,82.0,4.6,19.0,694.5,959.31,741.91
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,946.0,732.94
2016,2,9,14,45,929.5,80.5,4.45,19.0,635.0,923.45,718.02
2016,2,9,15,0,915.0,80.0,4.4,19.0,601.0,897.59,700.87
2016,2,9,15,15,899.0,78.0,4.05,18.5,560.5,865.53,679.2
2016,2,9,15,30,883.0,76.0,3.7,18.0,520.0,830.68,655.51
2016,2,9,15,45,863.0,72.0,3.4,18.0,474.0,794.39,629.62
2016,2,9,16,0,843.0,68.0,3.1,18.0,428.0,749.02,596.81
2016,2,9,16,15,811.5,64.5,2.7,17.0,377.5,694.07,558.06
2016,2,9,16,30,780.0,61.0,2.3,16.0,327.0,638.52,517.79
2016,2,9,16,45,734.5,56.0,1.9,15.0,274.0,571.71,466.83
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,506.31,413.65
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,421.96,344.67
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,343.06,276.4
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,242.86,182.07
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,137.01,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,20.0,12.39,0.0
2016,2,10,7,45,360.5,24.5,1.75,6.0,63.5,19.3,9.94
2016,2,10,8,0,517.0,36.0,2.0,7.0,107.0,30.29,21.44
2016,2,10,8,15,599.0,43.0,2.1,8.0,160.0,49.92,27.31
2016,2,10,8,30,681.0,50.0,2.2,9.0,213.0,102.42,55.24
2016,2,10,8,45,730.5,55.0,2.3,10.0,266.5,158.05,97.39
2016,2,10,9,0,780.0,60.0,2.4,11.0,320.0,219.15,149.7
2016,2,10,9,15,813.0,63.5,2.65,11.5,371.5,279.52,204.5
2016,2,10,9,30,846.0,67.0,2.9,12.0,423.0,342.68,261.75
2016,2,10,9,45,868.0,70.0,3.2,13.0,470.0,404.55,316.73
2016,2,10,10,0,890.0,73.0,3.5,14.0,517.0,465.85,369.65
2016,2,10,10,15,906.5,75.5,3.45,14.5,558.5,524.42,418.86
2016,2,10,10,30,923.0,78.0,3.4,15.0,600.0,582.58,466.01
2016,2,10,10,45,933.5,80.0,3.4,16.0,634.0,635.99,507.16
2016,2,10,11,0,944.0,82.0,3.4,17.0,668.0,687.82,545.67
2016,2,10,11,15,952.0,83.0,3.35,17.5,694.5,735.08,580.38
2016,2,10,11,30,960.0,84.0,3.3,18.0,721.0,780.04,610.55
2016,2,10,11,45,964.0,85.0,3.25,18.5,739.0,819.47,636.32
2016,2,10,12,0,968.0,86.0,3.2,19.0,757.0,855.89,659.69
2016,2,10,12,15,970.0,86.5,3.2,19.0,766.5,886.96,680.72
2016,2,10,12,30,972.0,87.0,3.2,19.0,776.0,914.58,699.37
2016,2,10,12,45,971.0,87.5,3.2,19.5,776.0,936.05,712.48
2016,2,10,13,0,970.0,88.0,3.2,20.0,776.0,953.73,723.09
2016,2,10,13,15,968.0,87.5,3.15,20.0,767.5,965.53,730.83
2016,2,10,13,30,966.0,87.0,3.1,20.0,759.0,973.41,736.09
2016,2,10,13,45,960.5,87.0,3.1,20.5,742.0,974.75,736.11
2016,2,10,14,0,955.0,87.0,3.1,21.0,725.0,972.15,733.69
2016,2,10,14,15,947.5,85.5,3.1,21.0,699.5,962.1,727.84
2016,2,10,14,30,940.0,84.0,3.1,21.0,674.0,948.25,719.61
2016,2,10,14,45,927.5,83.0,3.1,21.5,640.0,926.89,705.03
2016,2,10,15,0,915.0,82.0,3.1,22.0,606.0,902.16,688.29
2016,2,10,15,15,899.5,80.0,2.85,21.5,566.0,870.49,667.68
2016,2,10,15,30,884.0,78.0,2.6,21.0,526.0,836.0,645.01
2016,2,10,15,45,858.5,75.5,2.4,21.0,479.0,797.12,618.18
2016,2,10,16,0,833.0,73.0,2.2,21.0,432.0,749.42,584.84
2016,2,10,16,15,801.0,69.0,2.1,19.5,381.0,693.67,548.99
2016,2,10,16,30,769.0,65.0,2.0,18.0,330.0,637.37,511.37
2016,2,10,16,45,716.5,60.5,1.95,17.0,276.0,566.74,459.69
2016,2,10,17,0,664.0,56.0,1.9,16.0,222.0,497.99,405.94
2016,2,10,17,15,585.0,48.0,2.05,15.5,169.0,417.65,339.89
2016,2,10,17,30,506.0,40.0,2.2,15.0,116.0,338.86,271.75
2016,2,10,17,45,363.0,28.0,2.4,14.5,71.0,232.21,174.68
2016,2,10,18,0,220.0,16.0,2.6,14.0,26.0,126.42,0.0
2016,2,10,18,15,110.0,8.0,2.75,13.5,13.0,48.4,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,20.97,0.0
2016,2,11,7,45,270.5,29.5,4.15,11.0,67.5,23.85,13.57
2016,2,11,8,0,541.0,37.0,4.3,12.0,113.0,31.16,21.74
2016,2,11,8,15,622.0,44.0,4.15,12.5,167.0,52.07,27.8
2016,2,11,8,30,703.0,51.0,4.0,13.0,221.0,106.06,56.46
2016,2,11,8,45,752.0,55.5,3.85,14.0,276.0,162.63,99.0
2016,2,11,9,0,801.0,60.0,3.7,15.0,331.0,224.6,151.62
2016,2,11,9,15,833.0,64.0,3.85,16.0,383.0,286.55,206.92
2016,2,11,9,30,865.0,68.0,4.0,17.0,435.0,351.15,264.24
2016,2,11,9,45,887.0,70.5,4.2,18.5,482.5,413.75,318.39
2016,2,11,10,0,909.0,73.0,4.4,20.0,530.0,475.71,370.26
2016,2,11,10,15,924.5,75.0,4.55,20.5,571.5,534.39,419.25
2016,2,11,10,30,940.0,77.0,4.7,21.0,613.0,592.5,466.33
2016,2,11,10,45,951.0,78.5,4.85,22.0,647.5,646.57,508.04
2016,2,11,11,0,962.0,80.0,5.0,23.0,682.0,699.06,547.27
2016,2,11,11,15,969.5,81.0,4.9,23.5,708.5,746.79,581.67
2016,2,11,11,30,977.0,82.0,4.8,24.0,735.0,792.13,611.66
2016,2,11,11,45,973.5,86.5,4.7,24.5,751.0,830.29,636.07
2016,2,11,12,0,970.0,91.0,4.6,25.0,767.0,864.95,657.71
2016,2,11,12,15,972.0,91.5,4.5,25.0,776.5,896.18,678.08
2016,2,11,12,30,974.0,92.0,4.4,25.0,786.0,923.95,696.3
2016,2,11,12,45,971.0,93.0,4.35,25.0,785.5,944.37,709.74
2016,2,11,13,0,968.0,94.0,4.3,25.0,785.0,960.93,720.67
2016,2,11,13,15,965.0,93.5,4.2,25.0,776.0,971.91,727.68
2016,2,11,13,30,962.0,93.0,4.1,25.0,767.0,978.93,732.17
2016,2,11,13,45,954.5,93.0,4.05,25.5,748.5,978.5,730.68
2016,2,11,14,0,947.0,93.0,4.0,26.0,730.0,974.12,726.76
2016,2,11,14,15,938.5,92.0,3.85,25.5,704.0,963.83,721.3
2016,2,11,14,30,930.0,91.0,3.7,25.0,678.0,949.78,713.45
2016,2,11,14,45,916.5,89.5,3.6,25.0,643.5,927.08,698.77
2016,2,11,15,0,903.0,88.0,3.5,25.0,609.0,901.06,681.95
2016,2,11,15,15,886.5,85.5,3.25,24.5,568.5,875.45,665.86
2016,2,11,15,30,870.0,83.0,3.0,24.0,528.0,839.59,642.54
2016,2,11,15,45,844.5,80.5,2.75,23.5,481.0,793.94,612.17
2016,2,11,16,0,819.0,78.0,2.5,23.0,434.0,746.53,580.15
