Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,10,45,956.0,94.5,5.25,23.5,791.5,736.32,571.56
2016,3,13,11,0,963.0,96.0,5.4,24.0,825.0,787.36,607.55
2016,3,13,11,15,968.0,97.5,5.5,24.5,850.0,834.54,639.42
2016,3,13,11,30,973.0,99.0,5.6,25.0,875.0,878.99,669.08
2016,3,13,11,45,975.0,100.0,5.75,25.5,891.5,917.51,694.65
2016,3,13,12,0,977.0,101.0,5.9,26.0,908.0,952.69,717.83
2016,3,13,12,15,977.5,101.5,5.95,26.0,915.0,982.54,738.19
2016,3,13,12,30,978.0,102.0,6.0,26.0,922.0,1008.7,756.09
2016,3,13,12,45,975.5,102.5,6.05,26.0,919.5,1028.23,769.57
2016,3,13,13,0,973.0,103.0,6.1,26.0,917.0,1043.76,780.49
2016,3,13,13,15,969.5,102.5,6.05,26.0,906.0,1053.21,786.77
2016,3,13,13,30,966.0,102.0,6.0,26.0,895.0,1058.54,790.44
2016,3,13,13,45,957.5,103.0,6.0,26.5,874.0,1056.53,788.06
2016,3,13,14,0,949.0,104.0,6.0,27.0,853.0,1050.47,783.16
2016,3,13,14,15,941.5,102.5,5.85,26.5,825.0,1038.64,776.67
2016,3,13,14,30,934.0,101.0,5.7,26.0,797.0,1022.92,767.69
2016,3,13,14,45,921.5,100.0,5.55,26.0,760.5,999.24,751.85
2016,3,13,15,0,909.0,99.0,5.4,26.0,724.0,972.13,733.81
2016,3,13,15,15,895.0,97.0,5.05,26.0,681.5,939.26,710.53
2016,3,13,15,30,881.0,95.0,4.7,26.0,639.0,903.46,685.28
2016,3,13,15,45,860.5,92.5,4.4,26.0,590.0,866.05,659.61
2016,3,13,16,0,840.0,90.0,4.1,26.0,541.0,819.05,627.55
2016,3,13,16,15,813.5,86.0,3.6,25.0,487.0,763.78,590.83
2016,3,13,16,30,787.0,82.0,3.1,24.0,433.0,707.58,552.68
2016,3,13,16,45,748.0,77.5,2.7,23.5,376.5,641.35,505.62
2016,3,13,17,0,709.0,73.0,2.3,23.0,320.0,579.66,459.6
2016,3,13,17,15,651.5,66.5,2.15,22.0,262.0,502.41,401.17
2016,3,13,17,30,594.0,60.0,2.0,21.0,204.0,429.07,343.08
2016,3,13,17,45,500.5,50.0,1.9,20.0,149.5,337.6,268.12
2016,3,13,18,0,407.0,40.0,1.8,19.0,95.0,255.31,197.53
2016,3,13,18,15,243.0,25.5,1.75,18.5,53.5,149.25,98.36
2016,3,13,18,30,79.0,11.0,1.7,18.0,12.0,37.52,0.0
2016,3,13,18,45,39.5,5.5,1.7,17.5,6.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,14,6,45,109.5,9.0,3.2,14.0,14.5,8.58,0.0
2016,3,14,7,0,219.0,18.0,3.4,15.0,29.0,14.32,0.0
2016,3,14,7,15,367.5,30.5,3.5,15.5,77.5,23.72,14.43
2016,3,14,7,30,516.0,43.0,3.6,16.0,126.0,32.6,22.92
2016,3,14,7,45,596.0,51.0,3.75,17.0,183.5,37.05,27.11
2016,3,14,8,0,676.0,59.0,3.9,18.0,241.0,66.04,36.74
2016,3,14,8,15,726.0,64.5,3.75,18.5,300.5,120.97,66.01
2016,3,14,8,30,776.0,70.0,3.6,19.0,360.0,182.09,111.8
2016,3,14,8,45,808.0,74.5,3.45,20.0,417.0,244.17,164.26
2016,3,14,9,0,840.0,79.0,3.3,21.0,474.0,309.5,220.79
2016,3,14,9,15,863.5,82.0,3.35,22.0,527.5,373.45,276.02
2016,3,14,9,30,887.0,85.0,3.4,23.0,581.0,441.09,332.5
2016,3,14,9,45,902.5,88.5,3.45,24.0,629.0,504.04,383.54
2016,3,14,10,0,918.0,92.0,3.5,25.0,677.0,566.9,432.52
2016,3,14,10,15,930.5,94.0,3.75,25.5,719.0,626.26,478.53
2016,3,14,10,30,943.0,96.0,4.0,26.0,761.0,684.59,522.47
2016,3,14,10,45,951.0,98.0,4.3,27.0,795.0,738.6,561.2
2016,3,14,11,0,959.0,100.0,4.6,28.0,829.0,790.62,596.12
2016,3,14,11,15,965.5,101.0,4.6,28.0,855.0,838.27,628.05
2016,3,14,11,30,972.0,102.0,4.6,28.0,881.0,883.31,657.92
2016,3,14,11,45,975.5,103.0,4.6,28.5,898.5,923.01,682.57
2016,3,14,12,0,979.0,104.0,4.6,29.0,916.0,959.48,704.93
2016,3,14,12,15,980.5,104.5,4.6,29.0,924.0,990.25,724.8
2016,3,14,12,30,982.0,105.0,4.6,29.0,932.0,1017.36,742.28
2016,3,14,12,45,980.5,105.0,4.65,29.5,930.5,1037.35,753.88
2016,3,14,13,0,979.0,105.0,4.7,30.0,929.0,1053.34,763.15
2016,3,14,13,15,976.5,104.5,4.7,30.0,918.0,1063.77,770.07
2016,3,14,13,30,974.0,104.0,4.7,30.0,907.0,1070.08,774.52
2016,3,14,13,45,967.5,104.0,4.7,30.0,886.5,1068.89,774.31
2016,3,14,14,0,961.0,104.0,4.7,30.0,866.0,1063.6,771.66
2016,3,14,14,15,953.5,102.5,4.55,29.5,837.5,1051.63,765.46
2016,3,14,14,30,946.0,101.0,4.4,29.0,809.0,1035.72,756.88
2016,3,14,14,45,929.5,102.0,4.3,29.0,771.0,1010.26,740.94
2016,3,14,15,0,913.0,103.0,4.2,29.0,733.0,981.48,722.93
2016,3,14,15,15,898.5,100.5,3.95,28.5,689.5,947.44,702.01
2016,3,14,15,30,884.0,98.0,3.7,28.0,646.0,918.05,684.17
2016,3,14,15,45,862.5,95.5,3.5,28.0,596.5,872.08,653.9
2016,3,14,16,0,841.0,93.0,3.3,28.0,547.0,824.09,622.13
2016,3,14,16,15,814.5,89.0,3.05,27.0,492.5,768.69,586.92
2016,3,14,16,30,788.0,85.0,2.8,26.0,438.0,712.34,550.26
2016,3,14,16,45,749.5,79.5,2.6,25.5,381.0,645.15,503.92
2016,3,14,17,0,711.0,74.0,2.4,25.0,324.0,582.52,458.5
2016,3,14,17,15,654.5,67.5,2.35,24.0,266.0,505.69,401.21
2016,3,14,17,30,598.0,61.0,2.3,23.0,208.0,432.67,344.03
2016,3,14,17,45,507.0,51.0,2.25,22.0,153.0,342.17,270.33
2016,3,14,18,0,416.0,41.0,2.2,21.0,98.0,260.54,200.69
2016,3,14,18,15,256.0,26.0,2.25,20.5,56.0,155.76,104.13
2016,3,14,18,30,96.0,11.0,2.3,20.0,14.0,43.36,0.0
2016,3,14,18,45,48.0,5.5,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,74.5,10.5,3.75,15.5,14.5,10.01,0.0
2016,3,15,7,0,149.0,21.0,3.9,16.0,29.0,16.53,1.59
2016,3,15,7,15,284.0,36.5,3.9,16.5,75.5,29.04,18.97
2016,3,15,7,30,419.0,52.0,3.9,17.0,122.0,40.42,29.67
2016,3,15,7,45,515.5,60.0,3.95,18.0,179.0,44.38,33.43
2016,3,15,8,0,612.0,68.0,4.0,19.0,236.0,69.52,39.87
2016,3,15,8,15,664.0,74.5,3.9,20.0,294.0,121.98,68.68
2016,3,15,8,30,716.0,81.0,3.8,21.0,352.0,180.86,112.57
2016,3,15,8,45,757.0,84.5,3.75,22.0,409.5,243.88,164.9
2016,3,15,9,0,798.0,88.0,3.7,23.0,467.0,307.83,219.39
2016,3,15,9,15,822.0,91.5,3.7,24.0,519.5,369.97,272.5
2016,3,15,9,30,846.0,95.0,3.7,25.0,572.0,433.79,325.43
2016,3,15,9,45,866.0,97.5,3.7,26.0,620.5,496.16,375.45
2016,3,15,10,0,886.0,100.0,3.7,27.0,669.0,559.96,424.57
2016,3,15,10,15,898.5,102.0,3.75,27.5,710.0,617.69,468.5
2016,3,15,10,30,911.0,104.0,3.8,28.0,751.0,674.46,510.34
2016,3,15,10,45,921.0,105.5,3.9,28.5,784.5,727.84,548.71
2016,3,15,11,0,931.0,107.0,4.0,29.0,818.0,779.49,583.7
2016,3,15,11,15,937.0,108.5,4.05,29.0,843.5,826.09,614.87
2016,3,15,11,30,943.0,110.0,4.1,29.0,869.0,870.14,644.08
2016,3,15,11,45,938.0,115.5,4.2,29.0,883.5,906.23,668.02
2016,3,15,12,0,933.0,121.0,4.3,29.0,898.0,938.7,689.55
2016,3,15,12,15,934.0,121.5,4.35,29.0,905.5,967.83,708.64
2016,3,15,12,30,935.0,122.0,4.4,29.0,913.0,993.46,725.46
2016,3,15,12,45,769.5,212.5,4.5,29.5,862.5,964.65,705.3
2016,3,15,13,0,604.0,303.0,4.6,30.0,812.0,912.33,666.94
2016,3,15,13,15,766.5,211.0,4.55,29.5,850.0,988.49,722.26
2016,3,15,13,30,929.0,119.0,4.5,29.0,888.0,1043.75,759.65
2016,3,15,13,45,926.0,116.5,4.5,29.0,869.0,1043.19,759.48
2016,3,15,14,0,923.0,114.0,4.5,29.0,850.0,1038.65,757.27
2016,3,15,14,15,915.5,113.0,4.4,29.0,822.0,1027.43,750.29
2016,3,15,14,30,908.0,112.0,4.3,29.0,794.0,1012.44,741.02
2016,3,15,14,45,785.5,154.0,4.2,29.0,725.0,940.25,693.86
2016,3,15,15,0,663.0,196.0,4.1,29.0,656.0,865.71,644.8
2016,3,15,15,15,644.0,186.5,3.85,28.5,611.5,825.0,618.93
2016,3,15,15,30,625.0,177.0,3.6,28.0,567.0,782.3,591.22
2016,3,15,15,45,495.0,197.5,3.35,28.0,491.5,670.73,510.9
2016,3,15,16,0,365.0,218.0,3.1,28.0,416.0,558.12,428.22
2016,3,15,16,15,399.5,187.5,2.8,27.0,385.0,551.37,426.71
2016,3,15,16,30,434.0,157.0,2.5,26.0,354.0,527.64,412.07
2016,3,15,16,45,406.0,142.5,2.25,25.5,307.5,473.2,372.02
2016,3,15,17,0,378.0,128.0,2.0,25.0,261.0,419.92,331.95
2016,3,15,17,15,348.5,108.0,2.0,24.0,214.5,360.76,287.29
2016,3,15,17,30,319.0,88.0,2.0,23.0,168.0,303.5,242.13
2016,3,15,17,45,267.0,68.5,2.0,22.0,123.5,237.56,187.91
2016,3,15,18,0,215.0,49.0,2.0,21.0,79.0,176.76,135.99
2016,3,15,18,15,107.5,30.5,2.15,20.5,45.5,91.95,61.0
2016,3,15,18,30,0.0,12.0,2.3,20.0,12.0,11.44,0.0
2016,3,15,18,45,0.0,6.0,2.45,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,13.5,10.5,1.85,13.5,11.5,10.01,0.0
2016,3,16,7,0,27.0,21.0,2.0,14.0,23.0,18.41,4.58
2016,3,16,7,15,82.0,42.5,2.15,14.5,55.5,35.92,25.19
2016,3,16,7,30,137.0,64.0,2.3,15.0,88.0,50.67,38.98
2016,3,16,7,45,174.0,85.0,2.45,15.5,126.5,65.92,52.84
2016,3,16,8,0,211.0,106.0,2.6,16.0,165.0,90.4,66.17
2016,3,16,8,15,316.5,116.5,2.9,16.5,227.0,126.68,87.78
2016,3,16,8,30,422.0,127.0,3.2,17.0,289.0,173.16,120.61
2016,3,16,8,45,595.5,111.5,3.55,18.0,377.0,229.84,162.14
2016,3,16,9,0,769.0,96.0,3.9,19.0,465.0,308.8,224.71
2016,3,16,9,15,794.0,100.0,4.1,19.5,517.0,370.07,278.36
2016,3,16,9,30,819.0,104.0,4.3,20.0,569.0,433.2,332.44
2016,3,16,9,45,839.5,106.0,4.55,21.0,616.5,493.89,382.72
2016,3,16,10,0,860.0,108.0,4.8,22.0,664.0,555.21,431.88
2016,3,16,10,15,872.5,110.5,4.7,22.0,704.0,612.72,477.45
2016,3,16,10,30,885.0,113.0,4.6,22.0,744.0,668.78,520.58
2016,3,16,10,45,894.5,114.5,4.5,22.5,777.5,720.64,558.31
2016,3,16,11,0,904.0,116.0,4.4,23.0,811.0,770.78,592.74
2016,3,16,11,15,910.0,117.0,4.2,23.5,835.5,815.8,621.63
2016,3,16,11,30,916.0,118.0,4.0,24.0,860.0,858.34,648.2
2016,3,16,11,45,916.0,120.5,3.8,24.5,875.0,894.65,669.99
2016,3,16,12,0,916.0,123.0,3.6,25.0,890.0,927.72,689.22
2016,3,16,12,15,917.0,123.5,3.4,25.0,897.5,956.33,706.51
2016,3,16,12,30,918.0,124.0,3.2,25.0,905.0,981.49,721.33
2016,3,16,12,45,913.5,126.5,3.05,25.0,902.0,999.97,732.02
2016,3,16,13,0,909.0,129.0,2.9,25.0,899.0,1014.65,740.26
2016,3,16,13,15,905.5,128.5,2.75,25.0,888.0,1023.37,744.66
2016,3,16,13,30,902.0,128.0,2.6,25.0,877.0,1028.24,746.67
2016,3,16,13,45,892.0,129.0,2.5,25.5,856.5,1024.47,742.29
2016,3,16,14,0,882.0,130.0,2.4,26.0,836.0,1016.91,735.72
2016,3,16,14,15,873.5,128.5,2.3,26.0,808.0,1013.38,733.36
2016,3,16,14,30,865.0,127.0,2.2,26.0,780.0,997.26,723.03
2016,3,16,14,45,827.5,137.5,2.15,26.0,739.5,963.29,701.97
2016,3,16,15,0,790.0,148.0,2.1,26.0,699.0,926.56,679.24
2016,3,16,15,15,772.5,144.5,2.0,25.5,656.5,896.58,661.69
2016,3,16,15,30,755.0,141.0,1.9,25.0,614.0,858.64,638.67
2016,3,16,15,45,720.5,141.0,1.85,25.0,564.0,807.85,606.08
2016,3,16,16,0,686.0,141.0,1.8,25.0,514.0,756.17,572.54
2016,3,16,16,15,654.0,134.0,1.65,24.5,462.0,698.21,534.31
2016,3,16,16,30,622.0,127.0,1.5,24.0,410.0,640.14,494.48
2016,3,16,16,45,560.5,123.0,1.35,24.0,353.5,560.43,436.49
2016,3,16,17,0,499.0,119.0,1.2,24.0,297.0,490.04,383.83
2016,3,16,17,15,439.5,106.0,1.1,23.0,242.5,414.59,327.51
2016,3,16,17,30,380.0,93.0,1.0,22.0,188.0,344.02,272.57
2016,3,16,17,45,283.0,75.5,0.95,21.5,136.5,254.27,200.01
2016,3,16,18,0,186.0,58.0,0.9,21.0,85.0,167.45,128.16
2016,3,16,18,15,103.0,34.0,0.95,20.5,47.5,95.6,64.45
2016,3,16,18,30,20.0,10.0,1.0,20.0,10.0,16.38,0.0
2016,3,16,18,45,10.0,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.5,12.5,1.25,17.5,15.5,11.91,0.0
2016,3,17,7,0,101.0,25.0,1.4,18.0,31.0,20.72,7.35
2016,3,17,7,15,210.5,44.0,1.4,18.5,75.0,34.01,23.27
2016,3,17,7,30,320.0,63.0,1.4,19.0,119.0,47.74,35.88
2016,3,17,7,45,160.0,48.5,1.45,19.5,76.5,34.9,25.0
2016,3,17,8,0,0.0,34.0,1.5,20.0,34.0,31.55,20.91
2016,3,17,8,15,0.0,42.5,1.45,20.0,42.5,39.47,27.53
2016,3,17,8,30,0.0,51.0,1.4,20.0,51.0,47.4,34.05
2016,3,17,8,45,0.0,94.0,1.35,20.5,94.0,87.01,66.46
2016,3,17,9,0,0.0,137.0,1.3,21.0,137.0,125.61,97.24
2016,3,17,9,15,0.5,152.0,1.3,21.5,152.5,139.84,107.96
2016,3,17,9,30,1.0,167.0,1.3,22.0,168.0,154.2,118.71
2016,3,17,9,45,10.5,204.0,1.3,22.5,211.0,192.76,148.21
2016,3,17,10,0,20.0,241.0,1.3,23.0,254.0,232.75,178.27
2016,3,17,10,15,31.5,274.0,1.3,23.0,296.5,272.37,207.99
2016,3,17,10,30,43.0,307.0,1.3,23.0,339.0,313.71,238.64
2016,3,17,10,45,79.5,343.5,1.35,23.5,404.5,376.95,285.12
2016,3,17,11,0,116.0,380.0,1.4,24.0,470.0,444.18,333.45
2016,3,17,11,15,139.0,396.0,1.4,24.0,507.0,489.72,365.76
2016,3,17,11,30,162.0,412.0,1.4,24.0,544.0,533.13,396.34
2016,3,17,11,45,93.5,369.5,1.45,24.5,446.5,436.5,325.59
2016,3,17,12,0,25.0,327.0,1.5,25.0,349.0,332.25,248.21
2016,3,17,12,15,61.5,376.0,1.55,25.0,429.0,424.54,316.71
2016,3,17,12,30,98.0,425.0,1.6,25.0,509.0,512.43,379.53
2016,3,17,12,45,66.0,391.0,1.65,25.0,448.0,451.68,335.39
2016,3,17,13,0,34.0,357.0,1.7,25.0,387.0,388.94,289.94
2016,3,17,13,15,48.0,373.5,1.7,25.0,414.5,422.42,315.01
2016,3,17,13,30,62.0,390.0,1.7,25.0,442.0,456.47,339.82
2016,3,17,13,45,78.0,391.0,1.7,25.0,455.0,476.11,354.47
2016,3,17,14,0,94.0,392.0,1.7,25.0,468.0,495.65,369.15
2016,3,17,14,15,137.5,384.0,1.65,25.0,490.5,545.82,406.13
2016,3,17,14,30,181.0,376.0,1.6,25.0,513.0,581.06,432.21
2016,3,17,14,45,405.0,293.5,1.55,25.0,582.0,731.02,542.43
2016,3,17,15,0,629.0,211.0,1.5,25.0,651.0,850.81,627.66
2016,3,17,15,15,394.0,254.0,1.5,24.5,524.0,665.64,498.33
2016,3,17,15,30,159.0,297.0,1.5,24.0,397.0,469.77,356.73
2016,3,17,15,45,298.5,250.0,1.5,24.0,420.0,547.59,419.44
2016,3,17,16,0,438.0,203.0,1.5,24.0,443.0,614.68,471.32
2016,3,17,16,15,436.5,181.0,1.5,24.0,400.5,573.59,442.8
2016,3,17,16,30,435.0,159.0,1.5,24.0,358.0,530.81,413.33
2016,3,17,16,45,402.5,145.0,1.5,24.0,311.0,473.61,371.69
2016,3,17,17,0,370.0,131.0,1.5,24.0,264.0,417.98,330.11
2016,3,17,17,15,406.0,106.0,1.35,23.0,228.5,393.8,312.88
2016,3,17,17,30,442.0,81.0,1.2,22.0,193.0,364.44,289.75
2016,3,17,17,45,357.0,66.5,1.1,21.5,142.0,280.89,221.45
2016,3,17,18,0,272.0,52.0,1.0,21.0,91.0,206.28,158.57
2016,3,17,18,15,136.0,33.0,1.05,20.5,52.5,106.47,72.99
2016,3,17,18,30,0.0,14.0,1.1,20.0,14.0,13.34,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.85,18.5,16.5,12.87,0.0
2016,3,18,7,0,93.0,27.0,0.9,19.0,33.0,22.29,9.59
2016,3,18,7,15,195.5,47.5,1.0,19.0,77.5,36.71,25.62
2016,3,18,7,30,298.0,68.0,1.1,19.0,122.0,51.52,39.2
2016,3,18,7,45,379.0,81.5,1.25,19.5,175.0,60.17,47.05
2016,3,18,8,0,460.0,95.0,1.4,20.0,228.0,89.84,57.88
2016,3,18,8,15,230.0,65.5,1.45,20.0,132.0,75.39,47.63
2016,3,18,8,30,0.0,36.0,1.5,20.0,36.0,33.43,22.37
2016,3,18,8,45,0.0,57.5,1.6,20.5,57.5,53.47,38.86
2016,3,18,9,0,0.0,79.0,1.7,21.0,79.0,73.55,55.08
2016,3,18,9,15,2.5,130.0,1.7,21.0,131.5,120.93,93.16
2016,3,18,9,30,5.0,181.0,1.7,21.0,184.0,168.4,130.55
2016,3,18,9,45,2.5,171.5,1.75,21.5,173.0,159.67,122.96
2016,3,18,10,0,0.0,162.0,1.8,22.0,162.0,150.29,115.03
2016,3,18,10,15,0.0,148.5,1.75,22.5,148.5,138.17,105.01
2016,3,18,10,30,0.0,135.0,1.7,23.0,135.0,125.85,94.92
2016,3,18,10,45,0.0,127.5,1.65,23.5,127.5,118.99,89.19
2016,3,18,11,0,0.0,120.0,1.6,24.0,120.0,112.08,83.45
2016,3,18,11,15,10.5,212.0,1.5,24.0,221.0,206.69,156.73
2016,3,18,11,30,21.0,304.0,1.4,24.0,322.0,303.39,228.99
2016,3,18,11,45,13.0,236.5,1.3,24.5,247.5,233.66,175.74
2016,3,18,12,0,5.0,169.0,1.2,25.0,173.0,163.15,121.9
2016,3,18,12,15,112.0,303.0,1.05,25.0,399.0,405.18,304.68
2016,3,18,12,30,219.0,437.0,0.9,25.0,625.0,646.42,470.8
2016,3,18,12,45,158.5,431.5,0.8,25.5,567.5,591.78,428.23
2016,3,18,13,0,98.0,426.0,0.7,26.0,510.0,522.67,378.68
2016,3,18,13,15,265.5,391.0,0.8,26.0,614.5,676.97,489.38
2016,3,18,13,30,433.0,356.0,0.9,26.0,719.0,820.8,587.12
2016,3,18,13,45,372.0,370.5,1.0,26.0,678.0,770.28,553.18
2016,3,18,14,0,311.0,385.0,1.1,26.0,637.0,729.03,526.67
2016,3,18,14,15,346.0,363.0,1.2,26.0,634.0,740.95,537.94
2016,3,18,14,30,381.0,341.0,1.3,26.0,631.0,750.42,547.1
2016,3,18,14,45,461.0,291.5,1.4,26.0,627.0,782.79,572.91
2016,3,18,15,0,541.0,242.0,1.5,26.0,623.0,797.93,587.4
2016,3,18,15,15,632.5,194.0,1.5,26.0,613.5,823.93,608.15
2016,3,18,15,30,724.0,146.0,1.5,26.0,604.0,837.66,618.54
2016,3,18,15,45,390.5,190.0,1.55,26.0,435.0,572.25,434.18
2016,3,18,16,0,57.0,234.0,1.6,26.0,266.0,294.4,224.88
2016,3,18,16,15,28.5,137.5,1.6,25.5,153.5,161.88,124.54
2016,3,18,16,30,0.0,41.0,1.6,25.0,41.0,38.1,25.47
2016,3,18,16,45,0.0,35.0,1.65,24.5,35.0,32.5,21.12
2016,3,18,17,0,0.0,29.0,1.7,24.0,29.0,26.91,16.64
2016,3,18,17,15,0.0,24.0,2.0,23.0,24.0,22.26,12.89
2016,3,18,17,30,0.0,19.0,2.3,22.0,19.0,17.61,9.06
2016,3,18,17,45,0.0,13.5,2.65,21.5,13.5,12.5,4.74
2016,3,18,18,0,0.0,8.0,3.0,21.0,8.0,7.4,0.41
2016,3,18,18,15,0.0,4.5,3.75,20.5,4.5,4.16,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.95,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,68.5,14.5,6.8,7.0,19.5,13.82,0.0
2016,3,19,7,0,137.0,29.0,6.8,7.0,39.0,22.78,11.58
2016,3,19,7,15,246.0,48.0,6.85,7.0,86.0,37.04,27.31
2016,3,19,7,30,355.0,67.0,6.9,7.0,133.0,50.66,40.39
2016,3,19,7,45,263.0,91.0,6.95,7.5,149.0,70.35,58.64
2016,3,19,8,0,171.0,115.0,7.0,8.0,165.0,100.94,77.73
2016,3,19,8,15,159.5,140.5,7.0,8.5,195.0,134.03,103.61
2016,3,19,8,30,148.0,166.0,7.0,9.0,225.0,166.06,130.91
2016,3,19,8,45,431.5,142.5,7.05,9.5,348.0,221.64,167.9
2016,3,19,9,0,715.0,119.0,7.1,10.0,471.0,316.03,242.3
2016,3,19,9,15,741.5,124.0,7.05,10.5,523.5,376.21,296.95
2016,3,19,9,30,768.0,129.0,7.0,11.0,576.0,438.52,352.35
2016,3,19,9,45,792.5,131.0,7.0,11.5,624.0,498.93,404.93
2016,3,19,10,0,817.0,133.0,7.0,12.0,672.0,562.02,458.18
2016,3,19,10,15,831.0,136.0,6.95,12.5,712.5,618.78,504.88
2016,3,19,10,30,845.0,139.0,6.9,13.0,753.0,674.97,549.8
2016,3,19,10,45,861.0,138.5,6.85,13.5,787.5,728.31,591.42
2016,3,19,11,0,877.0,138.0,6.8,14.0,822.0,780.62,630.99
2016,3,19,11,15,884.0,139.5,6.75,14.0,847.5,826.62,664.63
2016,3,19,11,30,891.0,141.0,6.7,14.0,873.0,870.31,696.3
2016,3,19,11,45,901.0,139.0,6.65,14.5,891.0,905.39,720.01
2016,3,19,12,0,911.0,137.0,6.6,15.0,909.0,942.29,744.89
2016,3,19,12,15,913.0,137.0,6.5,15.0,917.0,971.1,764.88
2016,3,19,12,30,915.0,137.0,6.4,15.0,925.0,996.52,782.41
2016,3,19,12,45,919.0,134.5,6.35,15.5,924.5,1017.79,795.74
2016,3,19,13,0,923.0,132.0,6.3,16.0,924.0,1035.45,806.52
2016,3,19,13,15,921.0,131.0,6.2,16.0,913.5,1045.07,812.92
2016,3,19,13,30,919.0,130.0,6.1,16.0,903.0,1050.81,816.73
2016,3,19,13,45,918.0,127.0,6.1,16.0,884.5,1051.49,817.82
2016,3,19,14,0,917.0,124.0,6.1,16.0,866.0,1048.21,816.3
2016,3,19,14,15,909.5,122.5,6.05,16.0,838.0,1036.24,808.46
2016,3,19,14,30,902.0,121.0,6.0,16.0,810.0,1020.51,798.14
2016,3,19,14,45,895.5,117.0,5.95,16.0,775.0,999.32,784.07
2016,3,19,15,0,889.0,113.0,5.9,16.0,740.0,974.55,767.55
2016,3,19,15,15,875.0,110.0,5.8,15.5,697.0,948.62,751.42
2016,3,19,15,30,861.0,107.0,5.7,15.0,654.0,911.47,727.05
2016,3,19,15,45,844.5,102.5,5.65,15.0,605.5,867.74,696.61
2016,3,19,16,0,828.0,98.0,5.6,15.0,557.0,821.75,664.25
2016,3,19,16,15,802.0,94.0,5.45,14.5,503.0,766.81,625.48
2016,3,19,16,30,776.0,90.0,5.3,14.0,449.0,710.94,585.36
2016,3,19,16,45,739.5,84.5,5.15,14.0,392.0,648.85,538.47
2016,3,19,17,0,703.0,79.0,5.0,14.0,335.0,584.27,487.26
2016,3,19,17,15,648.0,72.0,4.6,13.0,276.5,507.76,425.33
2016,3,19,17,30,593.0,65.0,4.2,12.0,218.0,434.95,364.15
2016,3,19,17,45,505.0,55.0,3.8,11.5,162.5,345.88,286.78
2016,3,19,18,0,417.0,45.0,3.4,11.0,107.0,265.31,214.43
2016,3,19,18,15,269.0,30.0,3.25,10.5,63.0,165.02,122.27
2016,3,19,18,30,121.0,15.0,3.1,10.0,19.0,67.94,0.0
2016,3,19,18,45,60.5,7.5,3.0,9.5,9.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,134.0,13.0,3.25,4.5,23.5,12.39,0.0
2016,3,20,7,0,268.0,26.0,3.5,5.0,47.0,20.75,10.86
2016,3,20,7,15,389.5,39.0,3.55,6.0,97.5,30.22,21.46
2016,3,20,7,30,511.0,52.0,3.6,7.0,148.0,39.15,30.04
2016,3,20,7,45,581.0,61.0,3.65,8.0,205.5,44.06,34.68
2016,3,20,8,0,651.0,70.0,3.7,9.0,263.0,80.97,46.3
2016,3,20,8,15,698.0,76.5,3.75,9.5,322.0,136.05,80.98
2016,3,20,8,30,745.0,83.0,3.8,10.0,381.0,196.87,130.03
2016,3,20,8,45,776.5,88.0,3.9,10.5,438.0,261.31,187.08
2016,3,20,9,0,808.0,93.0,4.0,11.0,495.0,325.46,245.05
2016,3,20,9,15,831.5,97.0,3.95,11.5,548.5,388.71,301.84
2016,3,20,9,30,855.0,101.0,3.9,12.0,602.0,453.54,358.43
2016,3,20,9,45,872.5,104.0,3.9,12.5,650.0,515.83,411.35
2016,3,20,10,0,890.0,107.0,3.9,13.0,698.0,578.36,462.64
2016,3,20,10,15,903.0,109.5,3.95,13.0,739.5,637.87,510.98
2016,3,20,10,30,916.0,112.0,4.0,13.0,781.0,695.62,556.7
2016,3,20,10,45,925.5,113.5,4.05,13.5,815.0,748.82,596.82
2016,3,20,11,0,935.0,115.0,4.1,14.0,849.0,800.19,633.05
2016,3,20,11,15,941.5,116.5,4.15,14.0,874.5,847.18,666.22
2016,3,20,11,30,948.0,118.0,4.2,14.0,900.0,891.61,697.34
2016,3,20,11,45,953.5,117.5,4.3,14.5,917.0,930.46,723.36
2016,3,20,12,0,959.0,117.0,4.4,15.0,934.0,966.24,747.24
2016,3,20,12,15,960.5,117.5,4.45,15.0,942.0,996.16,768.0
2016,3,20,12,30,962.0,118.0,4.5,15.0,950.0,1022.49,786.36
2016,3,20,12,45,963.5,117.0,4.6,15.5,948.5,1043.56,800.13
2016,3,20,13,0,965.0,116.0,4.7,16.0,947.0,1060.78,811.37
2016,3,20,13,15,963.0,115.5,4.7,16.0,936.5,1071.17,818.67
2016,3,20,13,30,961.0,115.0,4.7,16.0,926.0,1077.5,823.4
2016,3,20,13,45,958.5,112.5,4.7,16.0,906.5,1077.11,823.73
2016,3,20,14,0,956.0,110.0,4.7,16.0,887.0,1072.6,821.45
2016,3,20,14,15,949.5,109.0,4.7,16.0,858.5,1061.73,815.01
2016,3,20,14,30,943.0,108.0,4.7,16.0,830.0,1046.93,806.04
2016,3,20,14,45,935.5,104.5,4.7,16.0,794.5,1024.55,791.95
2016,3,20,15,0,928.0,101.0,4.7,16.0,759.0,998.47,775.39
2016,3,20,15,15,915.0,99.0,4.6,15.5,715.5,965.51,754.63
2016,3,20,15,30,902.0,97.0,4.5,15.0,672.0,929.53,731.67
2016,3,20,15,45,888.0,92.5,4.45,15.0,623.0,886.96,702.83
2016,3,20,16,0,874.0,88.0,4.4,15.0,574.0,848.72,676.99
2016,3,20,16,15,849.5,84.5,4.2,14.5,519.5,793.86,638.85
2016,3,20,16,30,825.0,81.0,4.0,14.0,465.0,737.86,599.68
2016,3,20,16,45,794.0,75.5,3.8,14.0,407.5,674.06,552.63
2016,3,20,17,0,763.0,70.0,3.6,14.0,350.0,610.48,504.11
2016,3,20,17,15,712.0,64.0,3.1,13.0,290.5,534.52,443.6
2016,3,20,17,30,661.0,58.0,2.6,12.0,231.0,465.15,385.85
2016,3,20,17,45,580.0,49.5,2.1,11.0,173.5,377.93,311.2
2016,3,20,18,0,499.0,41.0,1.6,10.0,116.0,298.46,240.21
2016,3,20,18,15,344.5,28.0,1.6,9.5,69.5,192.98,144.13
2016,3,20,18,30,190.0,15.0,1.6,9.0,23.0,93.62,0.0
2016,3,20,18,45,95.0,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.0,13.5,1.9,3.0,27.5,12.87,0.0
2016,3,21,7,0,342.0,27.0,2.2,4.0,55.0,21.54,12.08
2016,3,21,7,15,463.5,37.5,2.35,5.0,108.5,28.72,20.29
2016,3,21,7,30,585.0,48.0,2.5,6.0,162.0,35.54,26.93
2016,3,21,7,45,653.5,55.0,2.7,7.0,221.5,42.8,33.7
2016,3,21,8,0,722.0,62.0,2.9,8.0,281.0,83.21,45.56
2016,3,21,8,15,765.5,67.5,3.05,8.5,341.0,141.3,82.57
2016,3,21,8,30,809.0,73.0,3.2,9.0,401.0,204.65,134.29
2016,3,21,8,45,838.5,77.0,3.4,10.0,458.5,268.25,191.0
2016,3,21,9,0,868.0,81.0,3.6,11.0,516.0,334.72,251.02
2016,3,21,9,15,889.0,84.0,3.55,11.5,570.0,402.49,311.72
2016,3,21,9,30,910.0,87.0,3.5,12.0,624.0,468.18,369.06
2016,3,21,9,45,925.0,89.5,3.45,13.0,672.0,531.29,421.7
2016,3,21,10,0,940.0,92.0,3.4,14.0,720.0,594.16,471.96
2016,3,21,10,15,951.0,94.0,3.4,14.5,761.5,653.67,518.76
2016,3,21,10,30,962.0,96.0,3.4,15.0,803.0,711.91,563.03
2016,3,21,10,45,969.5,98.0,3.4,15.5,836.5,766.22,602.85
2016,3,21,11,0,977.0,100.0,3.4,16.0,870.0,818.4,637.97
2016,3,21,11,15,982.5,101.0,3.35,16.0,895.5,865.68,670.04
2016,3,21,11,30,988.0,102.0,3.3,16.0,921.0,910.19,699.83
2016,3,21,11,45,990.5,103.0,3.3,16.5,937.5,949.16,724.51
2016,3,21,12,0,993.0,104.0,3.3,17.0,954.0,984.76,746.69
2016,3,21,12,15,994.5,104.0,3.3,17.5,961.0,1014.91,765.03
2016,3,21,12,30,996.0,104.0,3.3,18.0,968.0,1041.32,780.84
2016,3,21,12,45,995.0,104.0,3.3,18.5,966.0,1061.49,792.51
2016,3,21,13,0,994.0,104.0,3.3,19.0,964.0,1077.62,801.61
2016,3,21,13,15,991.5,103.5,3.35,19.0,952.5,1087.64,808.8
2016,3,21,13,30,989.0,103.0,3.4,19.0,941.0,1093.47,813.47
2016,3,21,13,45,984.0,102.5,3.45,19.0,920.5,1092.64,813.94
2016,3,21,14,0,979.0,102.0,3.5,19.0,900.0,1087.63,811.88
2016,3,21,14,15,972.0,100.5,3.55,19.0,871.5,1075.42,805.23
2016,3,21,14,30,965.0,99.0,3.6,19.0,843.0,1059.18,796.08
2016,3,21,14,45,945.0,102.5,3.65,19.0,803.5,1032.22,779.81
2016,3,21,15,0,925.0,106.0,3.7,19.0,764.0,1002.03,761.42
2016,3,21,15,15,911.5,103.5,3.7,19.0,720.0,968.07,740.05
2016,3,21,15,30,898.0,101.0,3.7,19.0,676.0,931.11,716.53
2016,3,21,15,45,881.0,97.5,3.75,19.0,626.0,894.46,693.37
2016,3,21,16,0,864.0,94.0,3.8,19.0,576.0,847.89,662.88
2016,3,21,16,15,839.0,90.0,3.65,18.5,521.0,792.31,625.69
2016,3,21,16,30,814.0,86.0,3.5,18.0,466.0,735.65,587.04
2016,3,21,16,45,779.5,81.0,3.4,17.5,408.0,670.31,541.13
2016,3,21,17,0,745.0,76.0,3.3,17.0,350.0,605.47,493.4
2016,3,21,17,15,692.5,69.5,3.0,16.0,290.5,532.39,436.42
2016,3,21,17,30,640.0,63.0,2.7,15.0,231.0,459.3,377.08
2016,3,21,17,45,556.0,53.5,2.45,14.0,174.0,370.31,302.43
2016,3,21,18,0,472.0,44.0,2.2,13.0,117.0,289.38,231.49
2016,3,21,18,15,321.5,30.0,2.35,12.5,70.5,185.84,138.48
2016,3,21,18,30,171.0,16.0,2.5,12.0,24.0,88.61,0.0
2016,3,21,18,45,85.5,8.0,2.65,11.5,12.0,7.63,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,123.5,16.0,4.9,7.5,26.5,15.25,0.0
2016,3,22,7,0,247.0,32.0,5.2,8.0,53.0,25.05,15.09
2016,3,22,7,15,364.0,46.0,5.5,9.0,104.0,36.22,26.61
2016,3,22,7,30,481.0,60.0,5.8,10.0,155.0,45.78,35.67
2016,3,22,7,45,562.5,67.5,6.15,11.0,214.0,49.04,38.74
2016,3,22,8,0,644.0,75.0,6.5,12.0,273.0,88.22,50.72
2016,3,22,8,15,689.5,81.5,6.7,13.0,331.5,142.92,85.91
2016,3,22,8,30,735.0,88.0,6.9,14.0,390.0,203.17,134.51
2016,3,22,8,45,769.0,92.5,7.15,15.0,446.5,267.48,190.89
2016,3,22,9,0,803.0,97.0,7.4,16.0,503.0,331.6,248.14
2016,3,22,9,15,825.0,101.0,7.4,16.5,555.5,394.07,304.25
2016,3,22,9,30,847.0,105.0,7.4,17.0,608.0,457.95,360.24
2016,3,22,9,45,864.0,107.5,7.4,18.0,655.0,519.11,411.81
2016,3,22,10,0,881.0,110.0,7.4,19.0,702.0,580.44,461.73
2016,3,22,10,15,892.5,112.5,7.4,19.5,742.0,638.52,508.4
2016,3,22,10,30,904.0,115.0,7.4,20.0,782.0,694.74,552.33
2016,3,22,10,45,913.0,116.5,7.4,20.5,815.0,746.96,592.1
2016,3,22,11,0,922.0,118.0,7.4,21.0,848.0,797.34,628.01
2016,3,22,11,15,927.5,119.5,7.35,21.0,872.5,842.91,660.53
2016,3,22,11,30,933.0,121.0,7.3,21.0,897.0,885.89,690.93
2016,3,22,11,45,933.0,123.5,7.3,21.5,912.5,922.39,715.26
2016,3,22,12,0,933.0,126.0,7.3,22.0,928.0,955.58,737.08
2016,3,22,12,15,934.0,126.0,7.25,22.0,934.5,983.76,756.51
2016,3,22,12,30,935.0,126.0,7.2,22.0,941.0,1008.41,773.46
2016,3,22,12,45,934.5,126.0,7.15,22.5,938.5,1028.0,785.34
2016,3,22,13,0,934.0,126.0,7.1,23.0,936.0,1043.81,794.64
2016,3,22,13,15,930.5,125.5,7.05,23.0,925.0,1052.31,800.52
2016,3,22,13,30,927.0,125.0,7.0,23.0,914.0,1056.86,803.84
2016,3,22,13,45,922.5,123.5,6.95,23.5,893.5,1055.4,801.55
2016,3,22,14,0,918.0,122.0,6.9,24.0,873.0,1050.0,796.71
2016,3,22,14,15,910.0,120.5,6.8,24.0,844.5,1037.25,788.27
2016,3,22,14,30,902.0,119.0,6.7,24.0,816.0,1020.75,777.41
2016,3,22,14,45,896.5,114.0,6.65,24.0,780.5,999.16,763.39
2016,3,22,15,0,891.0,109.0,6.6,24.0,745.0,973.92,746.94
2016,3,22,15,15,876.0,106.5,6.5,23.5,701.5,939.26,725.06
2016,3,22,15,30,861.0,104.0,6.4,23.0,658.0,909.46,706.6
2016,3,22,15,45,840.5,101.0,6.35,23.0,608.0,863.78,675.38
2016,3,22,16,0,820.0,98.0,6.3,23.0,558.0,816.13,642.53
2016,3,22,16,15,793.5,94.0,6.15,22.5,504.0,760.88,604.49
2016,3,22,16,30,767.0,90.0,6.0,22.0,450.0,704.8,565.18
2016,3,22,16,45,727.5,85.0,5.85,22.0,393.0,641.21,518.26
2016,3,22,17,0,688.0,80.0,5.7,22.0,336.0,575.63,467.45
2016,3,22,17,15,634.0,73.0,5.5,21.0,278.0,500.31,408.56
2016,3,22,17,30,580.0,66.0,5.3,20.0,220.0,428.65,350.25
2016,3,22,17,45,490.0,57.0,5.15,19.5,165.0,340.27,275.52
2016,3,22,18,0,400.0,48.0,5.0,19.0,110.0,260.49,205.8
2016,3,22,18,15,262.0,32.5,5.0,18.5,66.0,164.41,120.79
2016,3,22,18,30,124.0,17.0,5.0,18.0,22.0,72.46,0.0
2016,3,22,18,45,62.0,8.5,5.0,18.0,11.0,8.1,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,67.5,18.5,5.5,16.5,24.5,15.41,0.0
2016,3,23,7,0,135.0,37.0,5.6,17.0,49.0,30.13,18.89
2016,3,23,7,15,237.0,56.0,5.8,17.0,96.5,42.94,31.57
2016,3,23,7,30,339.0,75.0,6.0,17.0,144.0,56.27,43.88
2016,3,23,7,45,169.5,60.5,6.25,17.5,95.0,47.97,36.78
2016,3,23,8,0,0.0,46.0,6.5,18.0,46.0,42.73,30.49
2016,3,23,8,15,0.0,90.0,6.65,18.5,90.0,82.58,63.72
2016,3,23,8,30,0.0,134.0,6.8,19.0,134.0,121.05,95.21
2016,3,23,8,45,92.0,180.0,7.0,20.0,227.0,181.02,140.3
2016,3,23,9,0,184.0,226.0,7.2,21.0,320.0,253.59,196.13
2016,3,23,9,15,201.0,250.0,7.1,21.5,362.0,294.87,229.18
2016,3,23,9,30,218.0,274.0,7.0,22.0,404.0,338.23,263.5
2016,3,23,9,45,204.0,298.5,6.95,22.5,428.0,368.93,287.51
2016,3,23,10,0,190.0,323.0,6.9,23.0,452.0,398.04,309.6
2016,3,23,10,15,221.0,340.0,6.8,23.5,498.0,445.63,345.73
2016,3,23,10,30,252.0,357.0,6.7,24.0,544.0,498.04,384.97
2016,3,23,10,45,559.5,244.5,6.6,24.5,683.0,625.9,485.86
2016,3,23,11,0,867.0,132.0,6.5,25.0,822.0,774.44,599.04
2016,3,23,11,15,874.0,133.0,6.3,25.0,846.5,815.92,626.93
2016,3,23,11,30,881.0,134.0,6.1,25.0,871.0,857.64,655.06
