Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,17,0,30.0,171.0,3.3,18.0,185.0,195.16,156.15
2016,5,2,17,15,24.5,149.0,3.0,17.5,159.5,160.95,128.83
2016,5,2,17,30,19.0,127.0,2.7,17.0,134.0,135.15,107.98
2016,5,2,17,45,234.5,99.0,2.4,17.0,157.0,235.61,192.17
2016,5,2,18,0,450.0,71.0,2.1,17.0,180.0,301.08,241.95
2016,5,2,18,15,363.5,58.0,1.8,16.0,131.5,223.53,175.57
2016,5,2,18,30,277.0,45.0,1.5,15.0,83.0,158.63,119.21
2016,5,2,18,45,138.5,28.5,1.2,14.5,47.5,84.62,53.26
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,11.44,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,88.0,14.0,1.7,10.0,17.0,13.34,0.0
2016,5,3,6,15,229.0,28.5,1.85,10.5,56.5,22.71,12.93
2016,5,3,6,30,370.0,43.0,2.0,11.0,96.0,33.57,24.06
2016,5,3,6,45,465.5,52.5,2.15,12.0,149.0,39.24,29.55
2016,5,3,7,0,561.0,62.0,2.3,13.0,202.0,44.63,34.5
2016,5,3,7,15,617.5,69.0,2.45,13.5,259.0,47.6,37.15
2016,5,3,7,30,674.0,76.0,2.6,14.0,316.0,61.81,39.14
2016,5,3,7,45,715.5,80.5,2.8,15.0,374.5,112.95,62.21
2016,5,3,8,0,757.0,85.0,3.0,16.0,433.0,173.28,105.5
2016,5,3,8,15,784.5,89.5,3.05,16.5,489.0,231.08,153.69
2016,5,3,8,30,812.0,94.0,3.1,17.0,545.0,291.77,206.71
2016,5,3,8,45,831.5,97.5,3.15,17.5,598.0,351.64,259.55
2016,5,3,9,0,851.0,101.0,3.2,18.0,651.0,412.87,312.52
2016,5,3,9,15,866.5,103.5,3.2,18.5,699.5,476.07,365.39
2016,5,3,9,30,882.0,106.0,3.2,19.0,748.0,535.53,413.74
2016,5,3,9,45,892.0,109.0,3.2,19.5,790.5,592.39,458.49
2016,5,3,10,0,902.0,112.0,3.2,20.0,833.0,648.38,501.07
2016,5,3,10,15,910.5,113.5,3.2,20.0,869.0,700.95,540.86
2016,5,3,10,30,919.0,115.0,3.2,20.0,905.0,751.98,578.54
2016,5,3,10,45,924.0,117.0,3.2,20.5,933.5,799.11,609.49
2016,5,3,11,0,929.0,119.0,3.2,21.0,962.0,843.96,638.42
2016,5,3,11,15,933.0,120.0,3.2,21.5,982.5,884.6,664.08
2016,5,3,11,30,937.0,121.0,3.2,22.0,1003.0,922.51,687.61
2016,5,3,11,45,940.5,121.0,3.2,22.5,1016.0,956.15,708.07
2016,5,3,12,0,944.0,121.0,3.2,23.0,1029.0,986.73,726.37
2016,5,3,12,15,944.5,121.0,3.2,23.0,1033.0,1011.29,742.07
2016,5,3,12,30,945.0,121.0,3.2,23.0,1037.0,1032.43,755.61
2016,5,3,12,45,944.0,120.5,3.2,23.0,1032.0,1048.08,765.67
2016,5,3,13,0,943.0,120.0,3.2,23.0,1027.0,1060.07,773.5
2016,5,3,13,15,940.0,119.5,3.2,23.0,1013.5,1066.3,777.75
2016,5,3,13,30,937.0,119.0,3.2,23.0,1000.0,1068.69,779.72
2016,5,3,13,45,932.0,118.0,3.2,23.5,978.0,1064.72,776.22
2016,5,3,14,0,927.0,117.0,3.2,24.0,956.0,1056.93,770.46
2016,5,3,14,15,920.5,116.0,3.15,24.0,926.5,1043.89,762.54
2016,5,3,14,30,914.0,115.0,3.1,24.0,897.0,1027.21,752.42
2016,5,3,14,45,904.5,113.0,3.1,24.0,860.0,1003.05,737.94
2016,5,3,15,0,895.0,111.0,3.1,24.0,823.0,975.61,721.37
2016,5,3,15,15,883.0,108.5,3.1,23.5,780.0,942.22,702.2
2016,5,3,15,30,871.0,106.0,3.1,23.0,737.0,906.06,681.0
2016,5,3,15,45,856.0,103.0,3.1,23.0,688.5,864.21,654.39
2016,5,3,16,0,841.0,100.0,3.1,23.0,640.0,826.4,630.36
2016,5,3,16,15,820.5,96.5,3.0,22.5,587.0,775.34,597.3
2016,5,3,16,30,800.0,93.0,2.9,22.0,534.0,723.13,562.94
2016,5,3,16,45,771.5,89.0,2.8,22.0,478.0,663.86,521.7
2016,5,3,17,0,743.0,85.0,2.7,22.0,422.0,604.81,478.54
2016,5,3,17,15,704.0,79.5,2.4,21.0,365.0,540.36,430.43
2016,5,3,17,30,665.0,74.0,2.1,20.0,308.0,475.97,380.73
2016,5,3,17,45,606.0,67.0,1.8,19.5,251.5,402.13,321.15
2016,5,3,18,0,547.0,60.0,1.5,19.0,195.0,333.42,263.73
2016,5,3,18,15,458.0,50.5,1.45,18.0,143.0,255.47,198.4
2016,5,3,18,30,369.0,41.0,1.4,17.0,91.0,187.09,139.34
2016,5,3,18,45,226.0,26.5,1.35,16.5,52.5,108.62,69.1
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,30.12,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.5,0.0,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,17.0,13.34,0.0
2016,5,4,6,15,209.5,30.0,2.4,13.5,56.0,23.36,13.47
2016,5,4,6,30,342.0,46.0,2.7,14.0,95.0,36.21,26.07
2016,5,4,6,45,433.0,56.5,3.05,15.0,147.5,42.6,32.15
2016,5,4,7,0,524.0,67.0,3.4,16.0,200.0,48.67,37.63
2016,5,4,7,15,582.5,75.0,3.4,16.5,256.5,52.21,40.75
2016,5,4,7,30,641.0,83.0,3.4,17.0,313.0,67.53,43.2
2016,5,4,7,45,682.5,89.0,3.45,18.0,371.0,117.8,66.57
2016,5,4,8,0,724.0,95.0,3.5,19.0,429.0,173.18,105.66
2016,5,4,8,15,753.0,99.5,3.55,19.5,485.0,234.0,155.69
2016,5,4,8,30,782.0,104.0,3.6,20.0,541.0,293.16,206.68
2016,5,4,8,45,804.0,108.0,3.7,21.0,594.0,352.45,257.81
2016,5,4,9,0,826.0,112.0,3.8,22.0,647.0,413.47,309.24
2016,5,4,9,15,842.0,115.0,3.8,22.5,695.5,472.39,358.18
2016,5,4,9,30,858.0,118.0,3.8,23.0,744.0,531.76,405.86
2016,5,4,9,45,870.0,121.0,3.85,23.5,787.0,591.09,451.99
2016,5,4,10,0,882.0,124.0,3.9,24.0,830.0,647.17,494.33
2016,5,4,10,15,891.0,126.0,3.9,24.5,866.5,699.53,532.62
2016,5,4,10,30,900.0,128.0,3.9,25.0,903.0,750.47,568.78
2016,5,4,10,45,906.5,130.0,3.9,25.5,932.0,797.88,600.11
2016,5,4,11,0,913.0,132.0,3.9,26.0,961.0,843.19,629.12
2016,5,4,11,15,917.5,133.0,3.85,26.0,982.0,883.65,655.49
2016,5,4,11,30,922.0,134.0,3.8,26.0,1003.0,921.47,679.89
2016,5,4,11,45,929.0,132.0,3.8,26.0,1017.0,955.95,702.19
2016,5,4,12,0,936.0,130.0,3.8,26.0,1031.0,987.58,722.54
2016,5,4,12,15,936.5,130.0,3.8,26.0,1035.0,1011.97,738.13
2016,5,4,12,30,937.0,130.0,3.8,26.0,1039.0,1032.99,751.6
2016,5,4,12,45,937.0,129.5,3.8,26.5,1034.5,1049.56,760.77
2016,5,4,13,0,937.0,129.0,3.8,27.0,1030.0,1062.52,767.69
2016,5,4,13,15,934.0,128.5,3.8,27.0,1017.0,1068.78,771.94
2016,5,4,13,30,931.0,128.0,3.8,27.0,1004.0,1071.24,773.94
2016,5,4,13,45,927.5,126.0,3.8,27.0,982.5,1067.85,772.34
2016,5,4,14,0,924.0,124.0,3.8,27.0,961.0,1060.63,768.46
2016,5,4,14,15,917.5,122.5,3.75,27.0,931.5,1047.17,760.33
2016,5,4,14,30,911.0,121.0,3.7,27.0,902.0,1030.06,750.01
2016,5,4,14,45,902.5,119.0,3.7,27.0,865.5,1006.99,736.24
2016,5,4,15,0,894.0,117.0,3.7,27.0,829.0,980.6,720.38
2016,5,4,15,15,882.0,114.5,3.6,27.0,786.0,947.31,699.3
2016,5,4,15,30,870.0,112.0,3.5,27.0,743.0,911.26,676.38
2016,5,4,15,45,856.0,108.5,3.45,27.0,694.5,876.44,654.53
2016,5,4,16,0,842.0,105.0,3.4,27.0,646.0,832.47,626.26
2016,5,4,16,15,821.0,101.0,3.15,26.5,593.0,780.44,592.3
2016,5,4,16,30,800.0,97.0,2.9,26.0,540.0,727.3,557.12
2016,5,4,16,45,775.0,92.0,2.65,25.5,484.5,669.42,517.92
2016,5,4,17,0,750.0,87.0,2.4,25.0,429.0,611.45,476.52
2016,5,4,17,15,710.5,81.5,2.1,24.0,371.5,546.47,428.78
2016,5,4,17,30,671.0,76.0,1.8,23.0,314.0,481.5,379.41
2016,5,4,17,45,617.0,68.5,1.55,22.5,257.0,409.35,322.21
2016,5,4,18,0,563.0,61.0,1.3,22.0,200.0,341.76,266.61
2016,5,4,18,15,471.0,51.5,1.25,21.0,147.5,261.71,200.65
2016,5,4,18,30,379.0,42.0,1.2,20.0,95.0,191.52,141.03
2016,5,4,18,45,233.0,27.5,1.2,19.5,55.5,111.55,71.13
2016,5,4,19,0,87.0,13.0,1.2,19.0,16.0,31.99,0.0
2016,5,4,19,15,43.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,7.15,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,11.92,0.0
2016,5,5,6,15,282.5,28.5,1.3,16.0,62.5,22.48,12.77
2016,5,5,6,30,426.0,42.0,1.5,17.0,104.0,32.41,22.5
2016,5,5,6,45,509.0,51.0,1.7,18.0,157.5,37.72,27.51
2016,5,5,7,0,592.0,60.0,1.9,19.0,211.0,42.76,32.02
2016,5,5,7,15,645.5,66.0,1.85,19.5,268.0,45.06,34.0
2016,5,5,7,30,699.0,72.0,1.8,20.0,325.0,61.04,35.87
2016,5,5,7,45,732.5,78.0,1.8,20.5,382.0,118.5,64.3
2016,5,5,8,0,766.0,84.0,1.8,21.0,439.0,175.38,104.49
2016,5,5,8,15,791.5,88.0,1.8,22.0,494.5,232.8,151.12
2016,5,5,8,30,817.0,92.0,1.8,23.0,550.0,292.84,201.82
2016,5,5,8,45,832.0,96.5,1.8,24.0,601.0,352.25,252.12
2016,5,5,9,0,847.0,101.0,1.8,25.0,652.0,412.51,301.7
2016,5,5,9,15,861.0,104.0,1.75,25.0,699.5,475.14,352.34
2016,5,5,9,30,875.0,107.0,1.7,25.0,747.0,533.83,398.47
2016,5,5,9,45,881.5,111.0,1.7,25.5,787.5,589.1,439.95
2016,5,5,10,0,888.0,115.0,1.7,26.0,828.0,643.17,479.05
2016,5,5,10,15,895.5,117.0,1.7,26.0,863.0,694.7,516.09
2016,5,5,10,30,903.0,119.0,1.7,26.0,898.0,744.66,551.03
2016,5,5,10,45,905.0,122.5,1.7,26.5,924.5,790.07,579.27
2016,5,5,11,0,907.0,126.0,1.7,27.0,951.0,833.02,605.32
2016,5,5,11,15,910.5,127.0,1.7,27.0,971.0,872.31,629.87
2016,5,5,11,30,914.0,128.0,1.7,27.0,991.0,908.92,652.51
2016,5,5,11,45,919.0,126.0,1.75,27.5,1003.0,941.24,671.58
2016,5,5,12,0,924.0,124.0,1.8,28.0,1015.0,970.63,688.72
2016,5,5,12,15,923.5,124.5,1.85,28.0,1018.5,994.16,703.57
2016,5,5,12,30,923.0,125.0,1.9,28.0,1022.0,1014.33,716.45
2016,5,5,12,45,921.0,125.0,2.0,28.5,1016.0,1029.1,725.27
2016,5,5,13,0,919.0,125.0,2.1,29.0,1010.0,1040.28,732.0
2016,5,5,13,15,915.5,124.0,2.15,29.0,996.5,1045.32,735.91
2016,5,5,13,30,912.0,123.0,2.2,29.0,983.0,1046.62,737.7
2016,5,5,13,45,726.0,238.5,2.25,29.0,913.5,995.66,707.0
2016,5,5,14,0,540.0,354.0,2.3,29.0,844.0,925.26,659.13
2016,5,5,14,15,714.0,236.0,2.3,29.0,862.0,977.82,698.96
2016,5,5,14,30,888.0,118.0,2.3,29.0,880.0,1003.78,715.84
2016,5,5,14,45,715.0,200.5,2.35,29.0,798.0,925.72,667.34
2016,5,5,15,0,542.0,283.0,2.4,29.0,716.0,832.24,605.18
2016,5,5,15,15,686.5,199.5,2.4,28.5,718.0,870.28,636.94
2016,5,5,15,30,831.0,116.0,2.4,28.0,720.0,887.21,650.55
2016,5,5,15,45,636.5,178.5,2.4,28.0,623.0,766.52,570.94
2016,5,5,16,0,442.0,241.0,2.4,28.0,526.0,645.72,484.89
2016,5,5,16,15,376.0,234.0,2.3,27.5,463.0,558.7,424.64
2016,5,5,16,30,310.0,227.0,2.2,27.0,400.0,487.29,373.58
2016,5,5,16,45,260.5,208.5,2.15,27.0,343.5,419.35,323.77
2016,5,5,17,0,211.0,190.0,2.1,27.0,287.0,345.6,268.56
2016,5,5,17,15,200.0,166.5,1.85,26.0,248.5,304.09,238.04
2016,5,5,17,30,189.0,143.0,1.6,25.0,210.0,263.11,206.89
2016,5,5,17,45,175.0,118.5,1.35,24.5,172.5,220.04,172.74
2016,5,5,18,0,161.0,94.0,1.1,24.0,135.0,184.65,143.7
2016,5,5,18,15,133.0,72.0,1.1,23.5,100.0,140.36,106.96
2016,5,5,18,30,105.0,50.0,1.1,23.0,65.0,98.81,71.85
2016,5,5,18,45,52.5,30.5,1.1,22.5,38.0,51.47,31.41
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,10.48,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,7.63,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,12.61,0.0
2016,5,6,6,15,256.5,30.0,1.3,15.5,62.0,23.74,13.99
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,34.07,24.08
2016,5,6,6,45,472.5,54.5,1.7,17.0,155.5,40.59,30.16
2016,5,6,7,0,552.0,65.0,1.9,18.0,208.0,46.72,35.64
2016,5,6,7,15,607.5,72.5,1.95,18.5,264.5,49.98,38.46
2016,5,6,7,30,663.0,80.0,2.0,19.0,321.0,67.24,41.15
2016,5,6,7,45,700.0,86.0,2.05,20.0,378.0,118.45,65.46
2016,5,6,8,0,737.0,92.0,2.1,21.0,435.0,174.17,104.82
2016,5,6,8,15,765.0,96.5,2.3,21.5,490.5,235.29,154.71
2016,5,6,8,30,793.0,101.0,2.5,22.0,546.0,294.8,205.51
2016,5,6,8,45,815.5,103.5,2.7,23.0,599.0,353.49,255.61
2016,5,6,9,0,838.0,106.0,2.9,24.0,652.0,413.91,306.05
2016,5,6,9,15,853.5,109.0,2.85,24.0,700.5,473.11,355.08
2016,5,6,9,30,869.0,112.0,2.8,24.0,749.0,535.54,404.89
2016,5,6,9,45,882.0,113.5,2.75,24.5,791.5,591.86,447.9
2016,5,6,10,0,895.0,115.0,2.7,25.0,834.0,647.63,488.99
2016,5,6,10,15,903.5,116.5,2.65,25.0,870.0,699.64,527.04
2016,5,6,10,30,912.0,118.0,2.6,25.0,906.0,750.13,562.97
2016,5,6,10,45,919.5,118.5,2.55,25.5,935.0,797.24,592.72
2016,5,6,11,0,927.0,119.0,2.5,26.0,964.0,842.29,620.46
2016,5,6,11,15,931.0,120.0,2.45,26.0,984.5,882.63,645.89
2016,5,6,11,30,935.0,121.0,2.4,26.0,1005.0,920.26,669.3
2016,5,6,11,45,944.5,116.5,2.35,26.5,1019.5,954.77,689.11
2016,5,6,12,0,954.0,112.0,2.3,27.0,1034.0,986.47,706.9
2016,5,6,12,15,954.5,112.0,2.25,27.0,1037.5,1011.02,721.44
2016,5,6,12,30,955.0,112.0,2.2,27.0,1041.0,1032.12,733.83
2016,5,6,12,45,955.0,111.0,2.15,27.5,1036.5,1048.22,741.66
2016,5,6,13,0,955.0,110.0,2.1,28.0,1032.0,1060.62,747.27
2016,5,6,13,15,952.0,109.5,2.1,28.0,1018.5,1066.76,751.24
2016,5,6,13,30,949.0,109.0,2.1,28.0,1005.0,1069.03,753.02
2016,5,6,13,45,943.5,108.5,2.1,28.0,983.0,1064.91,751.05
2016,5,6,14,0,938.0,108.0,2.1,28.0,961.0,1056.96,746.9
2016,5,6,14,15,931.5,107.0,2.15,28.0,931.5,1043.73,740.24
2016,5,6,14,30,925.0,106.0,2.2,28.0,902.0,1026.84,731.41
2016,5,6,14,45,913.5,106.0,2.25,28.0,864.5,1002.66,718.04
2016,5,6,15,0,902.0,106.0,2.3,28.0,827.0,975.29,702.66
2016,5,6,15,15,890.5,104.0,2.4,28.0,784.5,942.75,684.34
2016,5,6,15,30,879.0,102.0,2.5,28.0,742.0,907.42,663.99
2016,5,6,15,45,860.5,100.5,2.65,28.0,693.0,864.02,638.35
2016,5,6,16,0,842.0,99.0,2.8,28.0,644.0,824.8,615.04
2016,5,6,16,15,822.0,95.5,2.75,27.5,591.5,774.21,583.41
2016,5,6,16,30,802.0,92.0,2.7,27.0,539.0,722.46,550.42
2016,5,6,16,45,772.0,89.0,2.65,26.5,483.0,663.31,511.42
2016,5,6,17,0,742.0,86.0,2.6,26.0,427.0,604.52,470.35
2016,5,6,17,15,704.5,80.5,2.35,25.0,370.0,541.14,424.07
2016,5,6,17,30,667.0,75.0,2.1,24.0,313.0,477.71,376.11
2016,5,6,17,45,614.5,67.5,1.9,23.5,257.5,406.64,319.94
2016,5,6,18,0,562.0,60.0,1.7,23.0,202.0,340.0,265.24
2016,5,6,18,15,477.5,50.5,1.65,22.0,150.0,263.11,201.66
2016,5,6,18,30,393.0,41.0,1.6,21.0,98.0,195.24,143.78
2016,5,6,18,45,262.0,27.5,1.55,20.0,58.5,119.66,77.94
2016,5,6,19,0,131.0,14.0,1.5,19.0,19.0,42.94,0.0
2016,5,6,19,15,65.5,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,15.5,9.5,7.63,0.0
2016,5,7,6,0,72.0,16.0,2.9,16.0,19.0,12.56,0.0
2016,5,7,6,15,177.5,34.5,2.9,16.0,57.5,26.83,16.61
2016,5,7,6,30,283.0,53.0,2.9,16.0,96.0,40.51,29.68
2016,5,7,6,45,361.5,66.5,2.95,16.5,145.5,49.63,38.17
2016,5,7,7,0,440.0,80.0,3.0,17.0,195.0,58.31,45.99
2016,5,7,7,15,495.5,90.0,3.2,17.5,248.5,64.12,51.04
2016,5,7,7,30,551.0,100.0,3.4,18.0,302.0,81.55,54.48
2016,5,7,7,45,438.5,139.0,3.6,19.0,316.5,139.05,92.71
2016,5,7,8,0,326.0,178.0,3.8,20.0,331.0,188.13,134.44
2016,5,7,8,15,344.0,199.5,4.1,20.5,378.0,232.13,169.46
2016,5,7,8,30,362.0,221.0,4.4,21.0,425.0,278.39,207.25
2016,5,7,8,45,552.0,178.5,4.7,22.0,523.0,327.45,243.54
2016,5,7,9,0,742.0,136.0,5.0,23.0,621.0,399.63,300.09
2016,5,7,9,15,758.5,140.0,5.0,23.5,667.0,458.61,348.75
2016,5,7,9,30,775.0,144.0,5.0,24.0,713.0,514.4,393.68
2016,5,7,9,45,782.5,150.0,5.05,24.5,753.0,567.39,435.28
2016,5,7,10,0,790.0,156.0,5.1,25.0,793.0,619.61,475.05
2016,5,7,10,15,799.5,158.5,5.05,25.0,827.0,668.99,512.42
2016,5,7,10,30,809.0,161.0,5.0,25.0,861.0,717.3,548.14
2016,5,7,10,45,812.5,165.5,5.0,25.5,887.5,761.66,579.25
2016,5,7,11,0,816.0,170.0,5.0,26.0,914.0,804.04,607.31
2016,5,7,11,15,820.5,171.0,5.0,26.0,934.0,841.84,632.86
2016,5,7,11,30,825.0,172.0,5.0,26.0,954.0,877.35,656.71
2016,5,7,11,45,857.0,152.5,5.0,26.5,973.5,909.83,677.02
2016,5,7,12,0,889.0,133.0,5.0,27.0,993.0,946.26,699.86
2016,5,7,12,15,889.5,133.5,4.95,27.0,996.5,969.87,714.98
2016,5,7,12,30,890.0,134.0,4.9,27.0,1000.0,990.31,728.05
2016,5,7,12,45,461.0,266.5,4.9,27.5,715.5,730.18,545.62
2016,5,7,13,0,32.0,399.0,4.9,28.0,431.0,421.91,312.21
2016,5,7,13,15,182.5,425.5,4.85,28.0,599.0,611.05,453.8
2016,5,7,13,30,333.0,452.0,4.8,28.0,767.0,802.69,589.76
2016,5,7,13,45,257.0,456.5,4.8,28.0,696.5,734.79,540.45
2016,5,7,14,0,181.0,461.0,4.8,28.0,626.0,654.82,483.48
2016,5,7,14,15,326.0,401.5,4.8,28.0,687.0,749.31,555.17
2016,5,7,14,30,471.0,342.0,4.8,28.0,748.0,838.5,621.13
2016,5,7,14,45,386.5,356.5,4.8,28.0,680.5,755.97,562.62
2016,5,7,15,0,302.0,371.0,4.8,28.0,613.0,686.1,512.62
2016,5,7,15,15,534.5,256.5,4.75,28.0,657.5,784.87,590.23
2016,5,7,15,30,767.0,142.0,4.7,28.0,702.0,857.3,644.01
2016,5,7,15,45,745.0,140.5,4.7,28.0,654.5,817.87,617.82
2016,5,7,16,0,723.0,139.0,4.7,28.0,607.0,773.32,588.48
2016,5,7,16,15,700.0,133.5,4.65,27.5,556.5,722.49,555.19
2016,5,7,16,30,677.0,128.0,4.6,27.0,506.0,671.05,520.64
2016,5,7,16,45,657.5,118.5,4.55,26.5,454.5,617.38,482.89
2016,5,7,17,0,638.0,109.0,4.5,26.0,403.0,563.47,443.88
2016,5,7,17,15,597.5,101.5,4.4,25.5,348.5,498.86,395.19
2016,5,7,17,30,557.0,94.0,4.3,25.0,294.0,436.68,346.94
2016,5,7,17,45,513.5,82.5,4.25,24.5,242.0,371.47,294.81
2016,5,7,18,0,470.0,71.0,4.2,24.0,190.0,309.87,243.76
2016,5,7,18,15,388.5,59.0,4.0,23.5,141.0,236.46,182.02
2016,5,7,18,30,307.0,47.0,3.8,23.0,92.0,170.49,125.65
2016,5,7,18,45,194.5,30.5,3.65,22.5,55.0,102.17,66.68
2016,5,7,19,0,82.0,14.0,3.5,22.0,18.0,38.76,0.0
2016,5,7,19,15,41.0,7.0,3.45,21.5,9.0,6.67,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.5,3.1,17.5,1.5,1.43,0.0
2016,5,8,6,0,0.0,3.0,3.1,18.0,3.0,2.77,0.0
2016,5,8,6,15,0.0,9.0,3.4,18.5,9.0,8.33,1.23
2016,5,8,6,30,0.0,15.0,3.7,19.0,15.0,13.89,6.37
2016,5,8,6,45,0.0,23.5,4.05,19.5,23.5,21.79,13.43
2016,5,8,7,0,0.0,32.0,4.4,20.0,32.0,29.69,20.43
2016,5,8,7,15,0.0,41.0,4.65,20.0,41.0,38.07,27.79
2016,5,8,7,30,0.0,50.0,4.9,20.0,50.0,46.46,33.28
2016,5,8,7,45,0.0,80.5,5.15,20.5,80.5,74.77,56.54
2016,5,8,8,0,0.0,111.0,5.4,21.0,111.0,101.67,78.24
2016,5,8,8,15,0.0,91.0,5.3,21.0,91.0,84.63,64.02
2016,5,8,8,30,0.0,71.0,5.2,21.0,71.0,66.11,48.68
2016,5,8,8,45,0.0,104.0,5.15,21.5,104.0,96.64,73.15
2016,5,8,9,0,0.0,137.0,5.1,22.0,137.0,126.52,96.68
2016,5,8,9,15,0.0,143.0,5.0,22.0,143.0,132.22,100.91
2016,5,8,9,30,0.0,149.0,4.9,22.0,149.0,137.93,105.15
2016,5,8,9,45,0.0,106.5,4.8,22.5,106.5,99.26,74.04
2016,5,8,10,0,0.0,64.0,4.7,23.0,64.0,59.73,42.32
2016,5,8,10,15,0.0,97.0,4.6,23.0,97.0,90.55,66.75
2016,5,8,10,30,0.0,130.0,4.5,23.0,130.0,121.18,90.76
2016,5,8,10,45,2.5,148.0,4.45,23.0,150.5,139.84,105.3
2016,5,8,11,0,5.0,166.0,4.4,23.0,171.0,158.79,120.0
2016,5,8,11,15,8.0,194.5,4.35,23.0,203.0,188.22,142.76
2016,5,8,11,30,11.0,223.0,4.3,23.0,235.0,218.01,165.62
2016,5,8,11,45,13.5,263.5,4.25,23.5,277.5,259.0,196.4
2016,5,8,12,0,16.0,304.0,4.2,24.0,320.0,300.47,227.12
2016,5,8,12,15,8.0,214.5,4.05,24.0,222.5,209.22,157.72
2016,5,8,12,30,0.0,125.0,3.9,24.0,125.0,117.36,86.74
2016,5,8,12,45,6.5,184.0,3.8,24.0,190.5,179.64,135.3
2016,5,8,13,0,13.0,243.0,3.7,24.0,256.0,242.64,183.54
2016,5,8,13,15,157.5,352.5,3.6,23.5,502.0,512.03,388.84
2016,5,8,13,30,302.0,462.0,3.5,23.0,748.0,781.32,581.04
2016,5,8,13,45,155.0,326.5,3.45,23.0,473.5,487.78,370.07
2016,5,8,14,0,8.0,191.0,3.4,23.0,199.0,188.59,142.51
2016,5,8,14,15,13.0,242.5,3.6,23.0,254.5,243.55,185.66
2016,5,8,14,30,18.0,294.0,3.8,23.0,310.0,299.36,228.43
2016,5,8,14,45,14.0,260.5,4.0,23.0,273.0,262.6,200.68
2016,5,8,15,0,10.0,227.0,4.2,23.0,236.0,225.9,172.88
2016,5,8,15,15,58.5,285.0,4.7,22.5,329.0,339.95,263.4
2016,5,8,15,30,107.0,343.0,5.2,22.0,422.0,445.82,346.5
2016,5,8,15,45,53.5,241.0,5.7,22.0,280.5,288.24,225.37
2016,5,8,16,0,0.0,139.0,6.2,22.0,139.0,131.14,100.37
2016,5,8,16,15,89.5,193.5,6.15,22.0,243.5,274.81,218.12
2016,5,8,16,30,179.0,248.0,6.1,22.0,348.0,400.4,318.78
2016,5,8,16,45,110.0,214.5,6.05,22.0,274.0,308.15,245.36
2016,5,8,17,0,41.0,181.0,6.0,22.0,200.0,212.58,168.42
2016,5,8,17,15,35.0,158.0,5.55,21.5,173.0,183.58,145.69
2016,5,8,17,30,29.0,135.0,5.1,21.0,146.0,155.02,122.88
2016,5,8,17,45,20.0,112.0,4.7,21.0,119.0,120.02,94.15
2016,5,8,18,0,11.0,89.0,4.3,21.0,92.0,92.16,70.97
2016,5,8,18,15,5.5,66.5,3.95,20.5,68.0,67.07,49.94
2016,5,8,18,30,0.0,44.0,3.6,20.0,44.0,42.3,29.02
2016,5,8,18,45,0.0,25.5,3.3,19.5,25.5,23.81,12.76
2016,5,8,19,0,0.0,7.0,3.0,19.0,7.0,6.48,0.0
2016,5,8,19,15,0.0,3.5,3.0,19.0,3.5,3.34,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,9.05,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,17.36,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.5,56.5,32.82,21.46
2016,5,9,6,30,204.0,62.0,4.8,20.0,94.0,49.22,36.67
2016,5,9,6,45,257.0,83.5,5.0,20.5,140.5,65.0,50.84
2016,5,9,7,0,310.0,105.0,5.2,21.0,187.0,80.17,64.17
2016,5,9,7,15,179.0,123.5,5.5,21.5,174.0,97.24,78.79
2016,5,9,7,30,48.0,142.0,5.8,22.0,161.0,118.15,91.13
2016,5,9,7,45,31.0,153.0,6.1,22.5,166.0,131.77,101.32
2016,5,9,8,0,14.0,164.0,6.4,23.0,171.0,147.63,114.15
2016,5,9,8,15,20.5,189.5,6.45,23.5,200.5,172.72,133.35
2016,5,9,8,30,27.0,215.0,6.5,24.0,230.0,198.83,153.23
2016,5,9,8,45,151.0,253.0,6.6,24.5,351.0,264.82,201.8
2016,5,9,9,0,275.0,291.0,6.7,25.0,472.0,351.49,267.41
2016,5,9,9,15,231.5,321.5,6.65,25.0,481.5,380.76,291.03
2016,5,9,9,30,188.0,352.0,6.6,25.0,491.0,401.04,306.91
2016,5,9,9,45,359.0,322.5,6.55,25.5,606.5,482.29,369.23
2016,5,9,10,0,530.0,293.0,6.5,26.0,722.0,581.17,444.43
2016,5,9,10,15,641.5,248.5,6.35,26.5,790.0,644.58,492.4
2016,5,9,10,30,753.0,204.0,6.2,27.0,858.0,716.24,545.71
2016,5,9,10,45,777.5,196.0,6.05,27.5,890.0,762.92,578.52
2016,5,9,11,0,802.0,188.0,5.9,28.0,922.0,809.06,609.94
2016,5,9,11,15,807.5,189.0,5.75,28.0,942.0,847.18,635.16
2016,5,9,11,30,813.0,190.0,5.6,28.0,962.0,883.13,658.63
2016,5,9,11,45,843.0,172.0,5.45,28.5,981.0,920.68,681.55
2016,5,9,12,0,873.0,154.0,5.3,29.0,1000.0,950.1,698.61
2016,5,9,12,15,874.0,154.0,5.2,29.0,1004.0,973.43,713.22
2016,5,9,12,30,875.0,154.0,5.1,29.0,1008.0,993.69,725.78
2016,5,9,12,45,878.5,150.0,5.0,29.5,1004.5,1009.48,733.88
2016,5,9,13,0,882.0,146.0,4.9,30.0,1001.0,1021.95,739.83
2016,5,9,13,15,879.5,145.5,4.8,30.0,988.0,1028.36,743.41
2016,5,9,13,30,877.0,145.0,4.7,30.0,975.0,1031.21,744.8
2016,5,9,13,45,875.5,141.0,4.65,30.5,954.5,1028.0,741.42
2016,5,9,14,0,874.0,137.0,4.6,31.0,934.0,1021.11,735.92
2016,5,9,14,15,867.0,135.5,4.55,31.0,905.5,1007.69,727.81
2016,5,9,14,30,860.0,134.0,4.5,31.0,877.0,990.86,717.62
2016,5,9,14,45,852.5,130.5,4.45,31.0,841.5,968.17,703.7
2016,5,9,15,0,845.0,127.0,4.4,31.0,806.0,942.31,687.76
2016,5,9,15,15,832.5,124.5,4.3,30.5,764.0,917.38,673.6
2016,5,9,15,30,820.0,122.0,4.2,30.0,722.0,882.1,652.42
2016,5,9,15,45,804.5,118.5,4.15,30.0,675.0,840.75,625.94
2016,5,9,16,0,789.0,115.0,4.1,30.0,628.0,797.48,597.94
2016,5,9,16,15,768.0,111.0,3.95,29.5,577.0,747.62,565.82
2016,5,9,16,30,747.0,107.0,3.8,29.0,526.0,696.8,532.53
2016,5,9,16,45,720.5,101.0,3.7,29.0,472.0,641.74,494.41
2016,5,9,17,0,694.0,95.0,3.6,29.0,418.0,584.38,452.63
2016,5,9,17,15,656.0,89.0,3.4,28.0,362.5,520.52,406.24
2016,5,9,17,30,618.0,83.0,3.2,27.0,307.0,458.74,359.76
2016,5,9,17,45,565.5,75.0,3.0,26.5,253.0,389.75,305.34
2016,5,9,18,0,513.0,67.0,2.8,26.0,199.0,325.19,252.62
2016,5,9,18,15,430.5,56.5,2.85,25.5,148.5,250.71,191.01
2016,5,9,18,30,348.0,46.0,2.9,25.0,98.0,184.98,135.34
2016,5,9,18,45,223.5,31.0,2.95,24.5,59.0,110.67,72.74
2016,5,9,19,0,99.0,16.0,3.0,24.0,20.0,45.46,0.0
2016,5,9,19,15,49.5,8.0,3.15,23.5,10.0,16.11,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,8.1,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,15.1,0.0
2016,5,10,6,15,104.5,41.0,2.55,21.5,56.5,33.22,21.72
2016,5,10,6,30,179.0,65.0,2.7,22.0,94.0,51.37,38.23
2016,5,10,6,45,266.5,81.5,2.9,22.5,143.0,63.61,49.24
2016,5,10,7,0,354.0,98.0,3.1,23.0,192.0,71.52,56.21
2016,5,10,7,15,410.0,111.0,3.15,23.5,244.5,78.87,62.4
2016,5,10,7,30,466.0,124.0,3.2,24.0,297.0,99.2,67.84
2016,5,10,7,45,527.5,127.5,3.3,24.5,353.5,139.43,87.25
2016,5,10,8,0,589.0,131.0,3.4,25.0,410.0,186.54,119.36
2016,5,10,8,15,620.0,138.0,3.35,25.5,462.5,237.09,159.61
2016,5,10,8,30,651.0,145.0,3.3,26.0,515.0,291.16,204.29
2016,5,10,8,45,684.0,146.0,3.3,26.5,567.0,344.08,248.33
2016,5,10,9,0,717.0,147.0,3.3,27.0,619.0,400.16,294.23
2016,5,10,9,15,734.0,151.0,3.3,27.5,664.5,454.51,337.93
2016,5,10,9,30,751.0,155.0,3.3,28.0,710.0,509.63,380.86
2016,5,10,9,45,768.0,156.0,3.35,28.5,751.5,565.01,422.74
2016,5,10,10,0,785.0,157.0,3.4,29.0,793.0,617.59,461.47
2016,5,10,10,15,794.5,159.5,3.45,29.0,826.5,666.53,497.5
2016,5,10,10,30,804.0,162.0,3.5,29.0,860.0,714.41,532.01
2016,5,10,10,45,811.0,163.5,3.55,29.5,887.0,758.24,561.94
2016,5,10,11,0,818.0,165.0,3.6,30.0,914.0,800.33,588.96
2016,5,10,11,15,822.5,166.5,3.65,30.0,933.5,838.45,614.04
2016,5,10,11,30,827.0,168.0,3.7,30.0,953.0,874.29,637.49
2016,5,10,11,45,825.5,171.0,3.8,30.0,963.5,903.77,656.94
2016,5,10,12,0,824.0,174.0,3.9,30.0,974.0,930.37,674.54
2016,5,10,12,15,824.5,174.0,3.95,30.0,977.5,953.02,689.32
2016,5,10,12,30,825.0,174.0,4.0,30.0,981.0,972.67,702.22
2016,5,10,12,45,819.5,177.0,4.05,30.5,974.5,986.31,709.88
2016,5,10,13,0,814.0,180.0,4.1,31.0,968.0,996.63,715.5
2016,5,10,13,15,810.5,179.0,4.1,31.0,955.5,1001.58,718.93
2016,5,10,13,30,807.0,178.0,4.1,31.0,943.0,1003.09,720.31
2016,5,10,13,45,796.0,180.0,4.15,31.0,920.5,996.72,717.02
2016,5,10,14,0,785.0,182.0,4.2,31.0,898.0,987.02,711.73
2016,5,10,14,15,777.5,179.5,4.2,30.5,870.0,972.99,704.89
2016,5,10,14,30,770.0,177.0,4.2,30.0,842.0,955.79,696.04
2016,5,10,14,45,749.5,179.5,4.2,30.0,805.0,933.61,682.56
2016,5,10,15,0,729.0,182.0,4.2,30.0,768.0,903.86,664.07
2016,5,10,15,15,714.5,177.5,4.15,30.0,727.5,869.95,642.54
2016,5,10,15,30,700.0,173.0,4.1,30.0,687.0,833.9,619.48
2016,5,10,15,45,667.0,174.5,4.05,30.0,638.5,786.42,588.41
2016,5,10,16,0,634.0,176.0,4.0,30.0,590.0,738.39,556.18
2016,5,10,16,15,609.0,169.0,3.85,29.5,540.5,687.62,522.07
2016,5,10,16,30,584.0,162.0,3.7,29.0,491.0,636.58,487.09
2016,5,10,16,45,537.5,158.0,3.6,29.0,437.0,569.55,438.69
2016,5,10,17,0,491.0,154.0,3.5,29.0,383.0,509.79,394.58
2016,5,10,17,15,449.0,142.0,3.35,28.5,330.5,447.0,348.05
2016,5,10,17,30,407.0,130.0,3.2,28.0,278.0,387.24,302.53
2016,5,10,17,45,344.5,116.0,3.1,27.5,226.5,318.19,248.54
2016,5,10,18,0,282.0,102.0,3.0,27.0,175.0,248.61,192.87
2016,5,10,18,15,216.5,81.0,3.05,26.5,129.0,183.88,140.01
2016,5,10,18,30,151.0,60.0,3.1,26.0,83.0,126.25,92.38
2016,5,10,18,45,75.5,36.5,3.2,25.5,48.0,64.94,42.01
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.06,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.2,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.5,8.5,2.05,18.5,10.0,8.1,0.0
2016,5,11,6,0,65.0,17.0,2.3,19.0,20.0,14.34,0.0
2016,5,11,6,15,154.0,37.5,2.55,19.5,58.5,29.03,18.55
2016,5,11,6,30,243.0,58.0,2.8,20.0,97.0,44.17,32.42
2016,5,11,6,45,312.5,74.5,3.05,20.5,145.5,55.45,42.62
2016,5,11,7,0,382.0,91.0,3.3,21.0,194.0,66.16,52.05
2016,5,11,7,15,436.0,104.0,3.55,21.5,247.0,73.67,58.44
2016,5,11,7,30,490.0,117.0,3.8,22.0,300.0,95.16,64.43
2016,5,11,7,45,522.0,130.0,4.1,23.0,353.0,141.27,89.45
2016,5,11,8,0,554.0,143.0,4.4,24.0,406.0,191.32,125.26
2016,5,11,8,15,584.5,151.5,4.45,24.5,458.5,241.39,165.27
2016,5,11,8,30,615.0,160.0,4.5,25.0,511.0,294.41,209.24
2016,5,11,8,45,624.0,173.5,4.6,25.5,558.0,347.87,254.29
2016,5,11,9,0,633.0,187.0,4.7,26.0,605.0,401.87,298.93
2016,5,11,9,15,651.5,193.5,4.7,26.5,650.5,454.43,341.22
2016,5,11,9,30,670.0,200.0,4.7,27.0,696.0,508.15,383.22
2016,5,11,9,45,666.5,215.0,4.7,27.5,732.0,557.98,421.04
2016,5,11,10,0,663.0,230.0,4.7,28.0,768.0,606.3,456.54
2016,5,11,10,15,674.5,234.5,4.6,28.0,802.0,653.51,491.16
2016,5,11,10,30,686.0,239.0,4.5,28.0,836.0,700.26,524.61
2016,5,11,10,45,684.5,249.0,4.45,28.5,860.5,741.55,552.54
2016,5,11,11,0,683.0,259.0,4.4,29.0,885.0,780.94,578.48
2016,5,11,11,15,688.5,261.5,4.3,29.0,905.0,817.26,603.06
2016,5,11,11,30,694.0,264.0,4.2,29.0,925.0,851.85,626.1
2016,5,11,11,45,775.5,211.5,4.1,29.5,958.5,896.63,655.15
2016,5,11,12,0,857.0,159.0,4.0,30.0,992.0,939.06,680.81
2016,5,11,12,15,486.5,328.5,3.9,30.0,801.5,788.54,574.69
2016,5,11,12,30,116.0,498.0,3.8,30.0,611.0,600.39,434.93
2016,5,11,12,45,89.5,478.5,3.7,30.5,566.0,553.64,401.85
2016,5,11,13,0,63.0,459.0,3.6,31.0,521.0,511.84,371.34
2016,5,11,13,15,83.5,466.5,3.5,31.0,547.0,542.91,393.81
2016,5,11,13,30,104.0,474.0,3.4,31.0,573.0,573.98,415.84
2016,5,11,13,45,168.5,465.5,3.3,31.0,621.5,643.18,465.32
2016,5,11,14,0,233.0,457.0,3.2,31.0,670.0,701.01,506.26
2016,5,11,14,15,290.5,427.5,3.1,31.0,685.0,739.43,533.72
2016,5,11,14,30,348.0,398.0,3.0,31.0,700.0,764.04,552.08
2016,5,11,14,45,344.0,380.0,2.95,31.0,668.0,738.09,535.29
2016,5,11,15,0,340.0,362.0,2.9,31.0,636.0,710.59,517.73
2016,5,11,15,15,355.0,337.0,2.9,30.5,609.5,691.65,507.74
2016,5,11,15,30,370.0,312.0,2.9,30.0,583.0,670.29,495.91
2016,5,11,15,45,379.0,286.5,2.9,30.0,549.0,640.7,477.13
2016,5,11,16,0,388.0,261.0,2.9,30.0,515.0,608.93,456.64
2016,5,11,16,15,478.5,216.0,2.85,29.5,503.5,629.68,475.4
2016,5,11,16,30,569.0,171.0,2.8,29.0,492.0,630.16,479.49
2016,5,11,16,45,533.5,162.0,2.8,29.0,439.5,570.86,437.24
2016,5,11,17,0,498.0,153.0,2.8,29.0,387.0,513.12,395.48
2016,5,11,17,15,456.0,141.0,2.65,28.5,334.0,450.03,349.04
2016,5,11,17,30,414.0,129.0,2.5,28.0,281.0,389.95,303.58
2016,5,11,17,45,357.5,114.0,2.35,27.5,229.5,322.53,251.15
2016,5,11,18,0,301.0,99.0,2.2,27.0,178.0,253.59,196.23
2016,5,11,18,15,233.5,79.0,2.25,26.5,131.5,188.08,142.98
2016,5,11,18,30,166.0,59.0,2.3,26.0,85.0,129.91,95.0
2016,5,11,18,45,97.0,36.0,2.35,25.5,49.5,74.76,49.17
2016,5,11,19,0,28.0,13.0,2.4,25.0,14.0,20.33,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.0,8.6,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,7.5,1.1,19.5,7.5,7.15,0.0
2016,5,12,6,0,0.0,15.0,1.2,20.0,15.0,13.92,0.31
2016,5,12,6,15,17.5,36.5,1.4,20.5,39.5,32.39,21.34
2016,5,12,6,30,35.0,58.0,1.6,21.0,64.0,50.11,37.4
2016,5,12,6,45,50.5,82.0,1.8,21.5,94.0,69.19,54.27
2016,5,12,7,0,66.0,106.0,2.0,22.0,124.0,87.84,70.44
2016,5,12,7,15,85.5,128.5,2.0,22.5,157.5,105.15,85.05
2016,5,12,7,30,105.0,151.0,2.0,23.0,191.0,120.65,91.37
2016,5,12,7,45,147.5,176.0,2.05,23.5,241.5,153.18,113.04
2016,5,12,8,0,190.0,201.0,2.1,24.0,292.0,191.3,140.07
2016,5,12,8,15,95.0,130.0,2.05,24.0,175.5,132.1,97.29
2016,5,12,8,30,0.0,59.0,2.0,24.0,59.0,54.91,38.95
2016,5,12,8,45,0.0,75.0,2.0,24.5,75.0,69.87,50.78
2016,5,12,9,0,0.0,91.0,2.0,25.0,91.0,84.86,62.4
2016,5,12,9,15,0.0,79.5,1.95,25.5,79.5,74.13,53.58
2016,5,12,9,30,0.0,68.0,1.9,26.0,68.0,63.41,44.87
2016,5,12,9,45,236.0,189.0,1.85,26.5,380.5,299.33,227.87
2016,5,12,10,0,472.0,310.0,1.8,27.0,693.0,560.3,416.39
2016,5,12,10,15,444.0,337.0,1.7,27.0,709.5,592.72,436.81
2016,5,12,10,30,416.0,364.0,1.6,27.0,726.0,621.81,455.78
2016,5,12,10,45,391.0,389.5,1.55,27.5,739.0,649.15,472.43
2016,5,12,11,0,366.0,415.0,1.5,28.0,752.0,672.94,486.2
2016,5,12,11,15,405.5,412.0,1.5,28.0,792.5,721.17,518.87
2016,5,12,11,30,445.0,409.0,1.5,28.0,833.0,772.36,552.77
2016,5,12,11,45,426.0,418.5,1.55,28.5,828.0,783.48,558.38
2016,5,12,12,0,407.0,428.0,1.6,29.0,823.0,789.43,561.02
2016,5,12,12,15,351.0,455.5,1.65,29.0,797.5,777.86,552.28
2016,5,12,12,30,295.0,483.0,1.7,29.0,772.0,762.98,541.44
2016,5,12,12,45,519.5,355.0,1.75,29.0,860.5,872.57,620.04
2016,5,12,13,0,744.0,227.0,1.8,29.0,949.0,978.81,691.65
2016,5,12,13,15,380.0,262.0,1.85,29.0,630.5,658.73,479.02
2016,5,12,13,30,16.0,297.0,1.9,29.0,312.0,298.45,218.28
2016,5,12,13,45,372.5,257.0,1.95,29.0,597.5,653.26,481.77
2016,5,12,14,0,729.0,217.0,2.0,29.0,883.0,972.14,693.99
2016,5,12,14,15,720.0,214.0,2.0,28.5,855.5,956.75,683.07
2016,5,12,14,30,711.0,211.0,2.0,28.0,828.0,938.39,673.8
2016,5,12,14,45,684.0,216.5,2.0,28.0,790.0,908.82,656.02
2016,5,12,15,0,657.0,222.0,2.0,28.0,752.0,877.2,636.94
2016,5,12,15,15,641.0,217.0,1.95,28.0,712.0,843.12,615.45
2016,5,12,15,30,625.0,212.0,1.9,28.0,672.0,807.17,592.46
2016,5,12,15,45,422.5,255.0,1.9,28.0,557.0,655.42,486.76
2016,5,12,16,0,220.0,298.0,1.9,28.0,442.0,498.35,373.78
2016,5,12,16,15,237.0,270.0,1.8,27.5,413.5,474.86,359.87
2016,5,12,16,30,254.0,242.0,1.7,27.0,385.0,459.53,350.61
2016,5,12,16,45,368.0,200.0,1.6,26.5,384.5,484.26,372.38
2016,5,12,17,0,482.0,158.0,1.5,26.0,384.0,507.74,392.01
2016,5,12,17,15,440.5,145.5,1.35,25.5,332.0,445.22,345.54
2016,5,12,17,30,399.0,133.0,1.2,25.0,280.0,385.68,300.65
