Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,45,345.5,117.5,1.1,25.0,229.5,320.08,249.45
2016,5,12,18,0,292.0,102.0,1.0,25.0,179.0,252.85,195.82
2016,5,12,18,15,226.0,82.0,0.95,24.5,133.0,188.54,143.76
2016,5,12,18,30,160.0,62.0,0.9,24.0,87.0,131.43,96.77
2016,5,12,18,45,80.0,39.0,0.9,23.5,51.5,69.1,45.83
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,14.86,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,7.63,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,7.15,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,13.54,0.97
2016,5,13,6,15,60.0,42.0,2.4,18.5,51.5,35.37,24.09
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,56.03,42.83
2016,5,13,6,45,156.0,95.5,2.4,19.5,133.0,75.69,60.36
2016,5,13,7,0,208.0,122.0,2.4,20.0,179.0,91.43,74.12
2016,5,13,7,15,255.0,143.5,2.4,20.5,229.0,105.61,86.16
2016,5,13,7,30,302.0,165.0,2.4,21.0,279.0,130.05,96.09
2016,5,13,7,45,341.5,182.0,2.4,21.5,330.5,169.39,119.36
2016,5,13,8,0,381.0,199.0,2.4,22.0,382.0,213.44,150.64
2016,5,13,8,15,413.0,213.0,2.4,22.5,432.5,258.31,185.33
2016,5,13,8,30,445.0,227.0,2.4,23.0,483.0,302.49,220.6
2016,5,13,8,45,467.5,240.0,2.4,23.5,530.5,350.63,259.31
2016,5,13,9,0,490.0,253.0,2.4,24.0,578.0,401.02,299.16
2016,5,13,9,15,511.0,262.0,2.35,24.5,622.0,449.51,336.7
2016,5,13,9,30,532.0,271.0,2.3,25.0,666.0,499.62,374.43
2016,5,13,9,45,556.0,273.5,2.25,25.5,707.0,547.28,409.46
2016,5,13,10,0,580.0,276.0,2.2,26.0,748.0,596.28,444.5
2016,5,13,10,15,592.5,281.5,2.1,26.0,781.5,641.45,476.46
2016,5,13,10,30,605.0,287.0,2.0,26.0,815.0,685.4,506.78
2016,5,13,10,45,623.0,285.0,1.95,26.5,843.5,727.21,534.39
2016,5,13,11,0,641.0,283.0,1.9,27.0,872.0,768.78,561.16
2016,5,13,11,15,457.5,377.5,1.85,27.0,802.5,733.23,532.31
2016,5,13,11,30,274.0,472.0,1.8,27.0,733.0,682.28,493.02
2016,5,13,11,45,348.0,448.5,1.75,27.5,784.5,739.86,532.42
2016,5,13,12,0,422.0,425.0,1.7,28.0,836.0,802.65,573.43
2016,5,13,12,15,372.0,450.5,1.65,28.0,814.0,792.29,564.25
2016,5,13,12,30,322.0,476.0,1.6,28.0,792.0,781.59,555.43
2016,5,13,12,45,525.5,358.0,1.6,28.5,870.0,880.8,624.74
2016,5,13,13,0,729.0,240.0,1.6,29.0,948.0,976.38,687.48
2016,5,13,13,15,725.0,238.5,1.6,29.0,935.5,980.37,689.15
2016,5,13,13,30,721.0,237.0,1.6,29.0,923.0,981.15,689.99
2016,5,13,13,45,597.0,308.0,1.6,29.0,867.5,930.74,656.61
2016,5,13,14,0,473.0,379.0,1.6,29.0,812.0,879.06,621.12
2016,5,13,14,15,469.5,362.0,1.6,28.5,781.0,857.47,610.09
2016,5,13,14,30,466.0,345.0,1.6,28.0,750.0,833.53,597.15
2016,5,13,14,45,438.0,339.5,1.6,28.0,707.5,795.56,573.05
2016,5,13,15,0,410.0,334.0,1.6,28.0,665.0,756.52,548.12
2016,5,13,15,15,489.0,285.5,1.55,28.0,660.5,770.76,560.98
2016,5,13,15,30,568.0,237.0,1.5,28.0,656.0,777.96,568.64
2016,5,13,15,45,518.5,235.0,1.5,28.0,598.5,716.7,527.9
2016,5,13,16,0,469.0,233.0,1.5,28.0,541.0,656.6,487.76
2016,5,13,16,15,302.5,242.5,1.45,27.5,435.0,507.1,382.17
2016,5,13,16,30,136.0,252.0,1.4,27.0,329.0,371.08,282.08
2016,5,13,16,45,243.0,213.5,1.35,27.0,334.5,410.23,314.81
2016,5,13,17,0,350.0,175.0,1.3,27.0,340.0,428.52,330.49
2016,5,13,17,15,297.5,166.0,1.2,26.5,294.0,370.5,286.96
2016,5,13,17,30,245.0,157.0,1.1,26.0,248.0,317.16,246.48
2016,5,13,17,45,253.0,133.0,1.0,26.0,213.0,282.68,219.6
2016,5,13,18,0,261.0,109.0,0.9,26.0,178.0,246.75,190.34
2016,5,13,18,15,200.0,86.5,0.9,25.5,132.0,183.35,139.35
2016,5,13,18,30,139.0,64.0,0.9,25.0,86.0,126.48,92.92
2016,5,13,18,45,69.5,40.0,0.9,24.5,51.0,67.16,44.61
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,14.85,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.63,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,20.5,9.0,8.58,0.0
2016,5,14,6,0,0.0,18.0,1.7,21.0,18.0,16.71,3.21
2016,5,14,6,15,39.0,40.0,1.7,21.0,46.5,33.95,22.72
2016,5,14,6,30,78.0,62.0,1.7,21.0,75.0,51.27,38.45
2016,5,14,6,45,117.5,82.5,1.7,21.5,110.5,67.11,52.52
2016,5,14,7,0,157.0,103.0,1.7,22.0,146.0,82.54,65.89
2016,5,14,7,15,174.0,126.5,1.65,22.5,184.5,99.41,80.14
2016,5,14,7,30,191.0,150.0,1.6,23.0,223.0,122.95,91.46
2016,5,14,7,45,166.5,177.0,1.55,24.0,248.0,155.94,114.06
2016,5,14,8,0,142.0,204.0,1.5,25.0,273.0,186.44,137.44
2016,5,14,8,15,143.0,230.0,1.5,25.0,306.5,219.05,162.7
2016,5,14,8,30,144.0,256.0,1.5,25.0,340.0,252.06,188.37
2016,5,14,8,45,95.5,266.5,1.5,25.5,324.5,261.71,196.78
2016,5,14,9,0,47.0,277.0,1.5,26.0,309.0,260.29,196.01
2016,5,14,9,15,32.5,268.5,1.45,26.0,291.5,252.48,189.98
2016,5,14,9,30,18.0,260.0,1.4,26.0,274.0,245.72,184.59
2016,5,14,9,45,20.5,282.0,1.4,26.0,298.5,268.69,201.43
2016,5,14,10,0,23.0,304.0,1.4,26.0,323.0,292.05,218.3
2016,5,14,10,15,20.5,300.0,1.3,26.0,317.5,289.2,215.62
2016,5,14,10,30,18.0,296.0,1.2,26.0,312.0,285.84,212.69
2016,5,14,10,45,14.5,265.0,1.15,26.0,278.0,256.57,190.83
2016,5,14,11,0,11.0,234.0,1.1,26.0,244.0,226.45,168.36
2016,5,14,11,15,12.5,253.0,1.0,26.0,265.0,246.21,182.88
2016,5,14,11,30,14.0,272.0,0.9,26.0,286.0,266.2,197.22
2016,5,14,11,45,14.5,280.5,0.8,26.0,295.5,275.67,203.73
2016,5,14,12,0,15.0,289.0,0.7,26.0,305.0,285.17,210.28
2016,5,14,12,15,18.0,320.5,0.65,25.5,339.0,318.85,234.81
2016,5,14,12,30,21.0,352.0,0.6,25.0,373.0,352.91,259.23
2016,5,14,12,45,27.5,380.0,0.6,25.0,407.5,395.24,289.04
2016,5,14,13,0,34.0,408.0,0.6,25.0,442.0,431.7,314.37
2016,5,14,13,15,28.0,377.5,0.65,24.5,405.0,397.45,291.04
2016,5,14,13,30,22.0,347.0,0.7,24.0,368.0,352.98,260.6
2016,5,14,13,45,11.0,207.0,0.8,24.0,217.5,206.77,154.21
2016,5,14,14,0,0.0,67.0,0.9,24.0,67.0,62.65,43.96
2016,5,14,14,15,0.0,87.0,1.0,23.5,87.0,81.42,59.1
2016,5,14,14,30,0.0,107.0,1.1,23.0,107.0,100.29,74.12
2016,5,14,14,45,0.0,83.5,1.25,23.0,83.5,78.01,56.67
2016,5,14,15,0,0.0,60.0,1.4,23.0,60.0,55.99,39.32
2016,5,14,15,15,1.5,113.0,1.45,22.5,114.0,107.25,80.35
2016,5,14,15,30,3.0,166.0,1.5,22.0,168.0,159.69,121.93
2016,5,14,15,45,1.5,130.5,1.6,22.0,131.5,123.98,94.0
2016,5,14,16,0,0.0,95.0,1.7,22.0,95.0,88.62,66.13
2016,5,14,16,15,39.0,169.5,1.65,21.5,192.0,198.99,155.57
2016,5,14,16,30,78.0,244.0,1.6,21.0,289.0,308.22,241.59
2016,5,14,16,45,39.0,185.0,1.6,21.0,207.5,214.45,168.1
2016,5,14,17,0,0.0,126.0,1.6,21.0,126.0,119.73,92.41
2016,5,14,17,15,0.0,109.0,1.65,21.0,109.0,103.32,79.62
2016,5,14,17,30,0.0,92.0,1.7,21.0,92.0,86.9,66.47
2016,5,14,17,45,0.0,76.0,1.75,21.0,76.0,71.49,53.93
2016,5,14,18,0,0.0,60.0,1.8,21.0,60.0,56.06,41.16
2016,5,14,18,15,0.0,44.5,2.05,20.5,44.5,41.35,28.83
2016,5,14,18,30,0.0,29.0,2.3,20.0,29.0,26.91,16.57
2016,5,14,18,45,0.0,17.5,2.55,20.0,17.5,16.22,7.24
2016,5,14,19,0,0.0,6.0,2.8,20.0,6.0,5.55,0.0
2016,5,14,19,15,0.0,3.0,2.9,19.5,3.0,2.86,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.65,14.0,4.5,4.29,0.0
2016,5,15,6,0,0.0,9.0,2.7,14.0,9.0,8.33,0.0
2016,5,15,6,15,0.0,23.5,2.7,14.0,23.5,21.81,13.1
2016,5,15,6,30,0.0,38.0,2.7,14.0,38.0,35.31,25.58
2016,5,15,6,45,0.0,56.5,2.75,14.5,56.5,51.81,40.54
2016,5,15,7,0,0.0,75.0,2.8,15.0,75.0,67.98,54.97
2016,5,15,7,15,41.0,113.5,2.8,15.0,129.0,95.32,79.05
2016,5,15,7,30,82.0,152.0,2.8,15.0,183.0,126.72,99.76
2016,5,15,7,45,80.0,176.0,2.85,15.5,210.5,152.99,119.26
2016,5,15,8,0,78.0,200.0,2.9,16.0,238.0,179.32,139.85
2016,5,15,8,15,94.5,227.5,2.9,16.5,278.5,212.17,165.25
2016,5,15,8,30,111.0,255.0,2.9,17.0,319.0,247.35,192.57
2016,5,15,8,45,80.5,267.0,2.95,17.5,315.5,257.15,200.87
2016,5,15,9,0,50.0,279.0,3.0,18.0,312.0,263.05,205.54
2016,5,15,9,15,123.5,316.5,2.95,18.5,406.5,328.53,255.38
2016,5,15,9,30,197.0,354.0,2.9,19.0,501.0,406.84,314.46
2016,5,15,9,45,186.0,376.5,2.9,19.5,521.5,434.19,334.24
2016,5,15,10,0,175.0,399.0,2.9,20.0,542.0,460.33,352.82
2016,5,15,10,15,129.0,408.0,2.85,20.0,516.0,450.89,344.86
2016,5,15,10,30,83.0,417.0,2.8,20.0,490.0,437.89,334.05
2016,5,15,10,45,96.0,437.0,2.8,20.5,524.0,472.32,358.74
2016,5,15,11,0,109.0,457.0,2.8,21.0,558.0,507.88,383.74
2016,5,15,11,15,73.5,432.5,2.7,21.0,501.5,463.68,350.27
2016,5,15,11,30,38.0,408.0,2.6,21.0,445.0,415.94,314.25
2016,5,15,11,45,29.0,374.0,2.55,21.5,402.5,379.64,286.83
2016,5,15,12,0,20.0,340.0,2.5,22.0,360.0,337.8,255.16
2016,5,15,12,15,27.0,375.0,2.45,22.0,401.5,384.64,289.93
2016,5,15,12,30,34.0,410.0,2.4,22.0,443.0,428.11,321.5
2016,5,15,12,45,29.0,388.0,2.35,22.5,416.5,404.43,303.32
2016,5,15,13,0,24.0,366.0,2.3,23.0,390.0,371.56,278.79
2016,5,15,13,15,26.0,372.5,2.3,23.0,398.0,390.31,292.8
2016,5,15,13,30,28.0,379.0,2.3,23.0,406.0,400.59,300.44
2016,5,15,13,45,21.5,333.0,2.3,23.0,353.5,339.4,255.67
2016,5,15,14,0,15.0,287.0,2.3,23.0,301.0,288.41,218.06
2016,5,15,14,15,24.5,322.0,2.3,22.5,344.0,343.01,259.99
2016,5,15,14,30,34.0,357.0,2.3,22.0,387.0,389.4,295.21
2016,5,15,14,45,25.0,314.0,2.3,22.0,335.5,336.93,256.33
2016,5,15,15,0,16.0,271.0,2.3,22.0,284.0,274.77,209.94
2016,5,15,15,15,114.0,310.0,2.3,22.0,395.0,427.77,328.75
2016,5,15,15,30,212.0,349.0,2.3,22.0,506.0,555.87,424.59
2016,5,15,15,45,110.0,275.5,2.3,22.0,356.5,383.77,296.08
2016,5,15,16,0,8.0,202.0,2.3,22.0,207.0,199.94,153.84
2016,5,15,16,15,6.0,186.5,2.25,21.5,190.0,183.19,141.84
2016,5,15,16,30,4.0,171.0,2.2,21.0,173.0,166.57,129.39
2016,5,15,16,45,2.0,109.5,2.15,21.0,110.5,104.3,79.85
2016,5,15,17,0,0.0,48.0,2.1,21.0,48.0,44.62,31.34
2016,5,15,17,15,0.0,41.5,1.95,20.5,41.5,38.55,26.54
2016,5,15,17,30,0.0,35.0,1.8,20.0,35.0,32.49,21.63
2016,5,15,17,45,0.0,29.0,1.7,20.0,29.0,26.91,17.0
2016,5,15,18,0,0.0,23.0,1.6,20.0,23.0,21.32,12.31
2016,5,15,18,15,0.0,17.0,1.45,19.5,17.0,15.75,7.58
2016,5,15,18,30,0.0,11.0,1.3,19.0,11.0,10.18,2.81
2016,5,15,18,45,0.0,6.5,1.15,19.0,6.5,6.01,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.85,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.95,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,4.77,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,9.26,0.0
2016,5,16,6,15,0.0,24.0,2.05,18.0,24.0,22.27,13.26
2016,5,16,6,30,0.0,38.0,2.3,18.0,38.0,35.3,25.15
2016,5,16,6,45,0.0,55.5,2.55,18.5,55.5,51.02,39.19
2016,5,16,7,0,0.0,73.0,2.8,19.0,73.0,66.4,52.71
2016,5,16,7,15,0.0,92.0,3.0,19.0,92.0,82.83,66.99
2016,5,16,7,30,0.0,111.0,3.2,19.0,111.0,99.42,77.4
2016,5,16,7,45,0.5,130.0,3.4,19.5,130.5,116.52,90.99
2016,5,16,8,0,1.0,149.0,3.6,20.0,150.0,133.83,104.51
2016,5,16,8,15,4.5,166.0,3.7,20.0,169.0,150.31,117.27
2016,5,16,8,30,8.0,183.0,3.8,20.0,188.0,167.27,130.37
2016,5,16,8,45,4.5,172.0,3.9,20.5,175.0,158.32,122.68
2016,5,16,9,0,1.0,161.0,4.0,21.0,162.0,148.28,114.18
2016,5,16,9,15,0.5,138.5,3.95,21.5,139.0,128.39,97.87
2016,5,16,9,30,0.0,116.0,3.9,22.0,116.0,107.9,81.17
2016,5,16,9,45,2.5,145.0,3.85,22.5,147.0,135.9,102.99
2016,5,16,10,0,5.0,174.0,3.8,23.0,178.0,164.21,124.73
2016,5,16,10,15,13.5,247.0,3.65,23.0,259.0,236.78,180.64
2016,5,16,10,30,22.0,320.0,3.5,23.0,340.0,310.31,236.08
2016,5,16,10,45,44.0,376.5,3.35,23.5,417.0,379.25,286.85
2016,5,16,11,0,66.0,433.0,3.2,24.0,494.0,452.23,339.39
2016,5,16,11,15,51.0,418.5,3.05,24.5,466.0,432.14,323.07
2016,5,16,11,30,36.0,404.0,2.9,25.0,438.0,410.35,305.93
2016,5,16,11,45,81.0,451.0,2.8,25.5,529.5,498.32,369.48
2016,5,16,12,0,126.0,498.0,2.7,26.0,621.0,593.75,435.91
2016,5,16,12,15,84.0,465.0,2.75,26.0,547.5,524.85,386.33
2016,5,16,12,30,42.0,432.0,2.8,26.0,474.0,457.08,337.52
2016,5,16,12,45,162.0,458.0,2.85,26.5,616.5,610.3,449.03
2016,5,16,13,0,282.0,484.0,2.9,27.0,759.0,767.58,557.69
2016,5,16,13,15,145.5,339.0,3.0,27.0,481.0,484.51,359.98
2016,5,16,13,30,9.0,194.0,3.1,27.0,203.0,192.14,142.59
2016,5,16,13,45,20.0,282.5,3.25,27.0,301.0,296.72,221.99
2016,5,16,14,0,31.0,371.0,3.4,27.0,399.0,398.32,296.71
2016,5,16,14,15,33.5,366.0,3.5,26.5,396.0,396.93,296.49
2016,5,16,14,30,36.0,361.0,3.6,26.0,393.0,395.34,296.54
2016,5,16,14,45,50.5,365.0,3.7,26.0,407.5,414.51,311.7
2016,5,16,15,0,65.0,369.0,3.8,26.0,422.0,433.24,326.51
2016,5,16,15,15,170.5,354.0,3.85,26.0,483.0,526.46,398.65
2016,5,16,15,30,276.0,339.0,3.9,26.0,544.0,613.52,464.75
2016,5,16,15,45,284.5,313.5,4.0,26.0,513.0,586.64,446.72
2016,5,16,16,0,293.0,288.0,4.1,26.0,482.0,557.94,427.71
2016,5,16,16,15,200.5,270.0,4.1,25.5,398.0,444.84,344.06
2016,5,16,16,30,108.0,252.0,4.1,25.0,314.0,339.28,263.8
2016,5,16,16,45,109.5,226.5,4.1,24.5,284.5,319.37,250.08
2016,5,16,17,0,111.0,201.0,4.1,24.0,255.0,288.92,227.68
2016,5,16,17,15,103.5,177.0,4.05,23.5,222.0,254.07,201.12
2016,5,16,17,30,96.0,153.0,4.0,23.0,189.0,212.15,168.35
2016,5,16,17,45,291.5,113.0,3.95,23.0,197.0,278.86,222.86
2016,5,16,18,0,487.0,73.0,3.9,23.0,205.0,319.83,252.93
2016,5,16,18,15,411.5,62.0,3.65,22.5,155.5,249.15,193.17
2016,5,16,18,30,336.0,51.0,3.4,22.0,106.0,184.61,137.93
2016,5,16,18,45,234.0,35.5,3.2,21.5,67.0,118.44,81.78
2016,5,16,19,0,132.0,20.0,3.0,21.0,28.0,59.45,17.83
2016,5,16,19,15,66.0,10.0,2.9,20.5,14.0,21.02,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.5,1.5,1.43,0.0
2016,5,17,6,0,0.0,3.0,2.4,18.0,3.0,2.77,0.0
2016,5,17,6,15,0.0,8.0,2.55,18.0,8.0,7.4,0.64
2016,5,17,6,30,0.0,13.0,2.7,18.0,13.0,12.04,4.87
2016,5,17,6,45,0.0,19.0,2.85,18.5,19.0,17.61,9.88
2016,5,17,7,0,0.0,25.0,3.0,19.0,25.0,23.18,14.83
2016,5,17,7,15,0.0,65.0,3.1,19.5,65.0,60.46,47.44
2016,5,17,7,30,0.0,105.0,3.2,20.0,105.0,94.66,73.19
2016,5,17,7,45,0.0,78.0,3.35,20.5,78.0,72.61,54.65
2016,5,17,8,0,0.0,51.0,3.5,21.0,51.0,47.42,33.63
2016,5,17,8,15,0.0,80.0,3.5,21.0,80.0,74.5,55.69
2016,5,17,8,30,0.0,109.0,3.5,21.0,109.0,100.95,76.92
2016,5,17,8,45,2.0,143.5,3.5,21.5,145.0,132.57,101.78
2016,5,17,9,0,4.0,178.0,3.5,22.0,181.0,164.43,126.44
2016,5,17,9,15,7.0,198.5,3.45,22.5,204.0,184.79,141.75
2016,5,17,9,30,10.0,219.0,3.4,23.0,227.0,205.6,157.29
2016,5,17,9,45,53.5,304.0,3.35,23.5,348.0,302.46,231.04
2016,5,17,10,0,97.0,389.0,3.3,24.0,469.0,407.06,308.43
2016,5,17,10,15,216.0,397.0,3.25,24.0,583.5,497.96,376.33
2016,5,17,10,30,335.0,405.0,3.2,24.0,698.0,600.61,451.58
2016,5,17,10,45,172.5,306.0,3.15,24.0,457.0,410.65,311.91
2016,5,17,11,0,10.0,207.0,3.1,24.0,216.0,200.64,151.05
2016,5,17,11,15,15.5,275.5,3.05,24.0,290.5,269.47,203.63
2016,5,17,11,30,21.0,344.0,3.0,24.0,365.0,339.18,255.31
2016,5,17,11,45,29.0,380.0,2.95,24.5,408.5,385.05,288.26
2016,5,17,12,0,37.0,416.0,2.9,25.0,452.0,429.81,319.97
2016,5,17,12,15,120.5,460.5,2.85,25.0,579.0,559.92,414.97
2016,5,17,12,30,204.0,505.0,2.8,25.0,706.0,689.43,506.04
2016,5,17,12,45,211.5,501.5,2.8,25.5,709.0,700.9,512.4
2016,5,17,13,0,219.0,498.0,2.8,26.0,712.0,711.4,518.9
2016,5,17,13,15,508.5,338.0,2.8,26.0,825.5,860.92,629.43
2016,5,17,13,30,798.0,178.0,2.8,26.0,939.0,989.87,717.88
2016,5,17,13,45,480.5,322.0,2.8,26.0,777.5,825.79,604.47
2016,5,17,14,0,163.0,466.0,2.8,26.0,616.0,638.31,468.13
2016,5,17,14,15,465.0,320.0,2.8,25.5,729.0,808.22,597.4
2016,5,17,14,30,767.0,174.0,2.8,25.0,842.0,946.0,695.42
2016,5,17,14,45,762.5,167.5,2.85,25.0,809.5,924.73,681.57
2016,5,17,15,0,758.0,161.0,2.9,25.0,777.0,900.44,667.11
2016,5,17,15,15,550.0,242.0,2.9,25.0,677.0,779.19,583.98
2016,5,17,15,30,342.0,323.0,2.9,25.0,577.0,654.87,493.3
2016,5,17,15,45,355.5,296.5,2.95,25.0,545.5,629.16,477.77
2016,5,17,16,0,369.0,270.0,3.0,25.0,514.0,601.06,459.67
2016,5,17,16,15,357.5,249.0,2.95,24.5,470.0,556.75,429.43
2016,5,17,16,30,346.0,228.0,2.9,24.0,426.0,512.03,398.35
2016,5,17,16,45,401.5,191.5,2.9,24.0,399.5,507.73,397.36
2016,5,17,17,0,457.0,155.0,2.9,24.0,373.0,486.95,383.54
2016,5,17,17,15,425.5,141.5,2.8,23.5,324.5,430.87,341.31
2016,5,17,17,30,394.0,128.0,2.7,23.0,276.0,376.81,299.62
2016,5,17,17,45,353.0,112.0,2.65,23.0,228.5,317.44,252.07
2016,5,17,18,0,312.0,96.0,2.6,23.0,181.0,261.75,206.26
2016,5,17,18,15,254.5,78.5,2.6,22.5,137.0,195.15,151.22
2016,5,17,18,30,197.0,61.0,2.6,22.0,93.0,142.11,106.35
2016,5,17,18,45,121.5,41.0,2.6,22.0,58.5,87.09,60.14
2016,5,17,19,0,46.0,21.0,2.6,22.0,24.0,34.25,9.98
2016,5,17,19,15,23.0,10.5,2.65,21.5,12.0,14.02,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.5,3.8,15.0,7.5,7.15,0.0
2016,5,18,6,0,0.0,15.0,3.8,15.0,15.0,13.91,3.62
2016,5,18,6,15,0.0,34.0,3.75,15.0,34.0,31.21,21.19
2016,5,18,6,30,0.0,53.0,3.7,15.0,53.0,47.84,36.5
2016,5,18,6,45,5.0,75.0,3.7,15.5,76.5,66.62,53.45
2016,5,18,7,0,10.0,97.0,3.7,16.0,100.0,85.2,69.9
2016,5,18,7,15,5.0,89.0,3.65,16.0,90.5,80.52,65.75
2016,5,18,7,30,0.0,81.0,3.6,16.0,81.0,74.82,57.72
2016,5,18,7,45,0.0,92.0,3.6,16.5,92.0,84.86,65.79
2016,5,18,8,0,0.0,103.0,3.6,17.0,103.0,94.92,73.74
2016,5,18,8,15,0.0,116.0,3.5,17.5,116.0,106.76,83.03
2016,5,18,8,30,0.0,129.0,3.4,18.0,129.0,118.65,92.23
2016,5,18,8,45,113.0,216.5,3.35,18.5,292.0,223.6,173.54
2016,5,18,9,0,226.0,304.0,3.3,19.0,455.0,347.05,268.14
2016,5,18,9,15,113.5,226.0,3.3,19.0,302.0,249.73,194.13
2016,5,18,9,30,1.0,148.0,3.3,19.0,149.0,137.51,105.66
2016,5,18,9,45,7.5,204.0,3.3,19.5,210.5,192.04,148.55
2016,5,18,10,0,14.0,260.0,3.3,20.0,272.0,247.29,190.94
2016,5,18,10,15,30.5,322.0,3.25,20.5,349.0,312.96,240.64
2016,5,18,10,30,47.0,384.0,3.2,21.0,426.0,383.18,292.66
2016,5,18,10,45,38.5,378.0,3.15,21.5,413.0,376.29,286.2
2016,5,18,11,0,30.0,372.0,3.1,22.0,400.0,368.26,279.2
2016,5,18,11,15,21.0,303.5,3.05,22.0,323.5,301.0,228.68
2016,5,18,11,30,12.0,235.0,3.0,22.0,247.0,229.87,174.64
2016,5,18,11,45,77.5,368.0,2.95,22.5,444.0,416.52,315.95
2016,5,18,12,0,143.0,501.0,2.9,23.0,641.0,611.46,455.09
2016,5,18,12,15,219.0,493.0,2.85,23.0,708.0,682.98,505.93
2016,5,18,12,30,295.0,485.0,2.8,23.0,775.0,762.1,561.68
2016,5,18,12,45,153.5,358.5,2.8,23.5,509.5,503.53,377.79
2016,5,18,13,0,12.0,232.0,2.8,24.0,244.0,230.89,173.39
2016,5,18,13,15,46.5,348.0,2.8,24.0,393.0,385.85,290.71
2016,5,18,13,30,81.0,464.0,2.8,24.0,542.0,539.01,401.18
2016,5,18,13,45,76.0,450.0,2.85,24.0,521.5,522.05,388.67
2016,5,18,14,0,71.0,436.0,2.9,24.0,501.0,504.56,376.67
2016,5,18,14,15,121.5,435.5,2.95,24.0,543.5,566.79,423.41
2016,5,18,14,30,172.0,435.0,3.0,24.0,586.0,616.57,460.6
2016,5,18,14,45,96.5,365.0,3.1,24.0,449.0,458.32,346.22
2016,5,18,15,0,21.0,295.0,3.2,24.0,312.0,303.2,230.17
2016,5,18,15,15,21.5,283.0,3.3,23.5,300.0,291.95,223.14
2016,5,18,15,30,22.0,271.0,3.4,23.0,288.0,280.61,215.56
2016,5,18,15,45,18.0,246.5,3.5,23.0,259.5,252.66,194.6
2016,5,18,16,0,14.0,222.0,3.6,23.0,231.0,224.87,173.59
2016,5,18,16,15,122.0,235.5,3.65,22.5,306.5,344.46,270.56
2016,5,18,16,30,230.0,249.0,3.7,22.0,382.0,437.37,344.99
2016,5,18,16,45,130.5,215.0,3.75,22.0,289.0,321.09,253.92
2016,5,18,17,0,31.0,181.0,3.8,22.0,196.0,204.3,160.65
2016,5,18,17,15,25.5,159.0,3.8,21.5,170.5,170.39,134.35
2016,5,18,17,30,20.0,137.0,3.8,21.0,145.0,144.61,113.98
2016,5,18,17,45,13.0,115.5,3.8,20.5,120.5,119.06,93.39
2016,5,18,18,0,6.0,94.0,3.8,20.0,96.0,94.17,72.95
2016,5,18,18,15,3.0,72.0,3.65,19.5,73.0,70.99,53.59
2016,5,18,18,30,0.0,50.0,3.5,19.0,50.0,47.95,34.08
2016,5,18,18,45,0.0,31.5,3.35,19.0,31.5,29.68,18.24
2016,5,18,19,0,0.0,13.0,3.2,19.0,13.0,12.05,0.76
2016,5,18,19,15,0.0,6.5,3.15,18.5,6.5,6.2,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.91,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.7,0.0
2016,5,19,6,15,0.0,10.0,2.85,15.0,10.0,9.26,2.33
2016,5,19,6,30,0.0,16.0,3.1,15.0,16.0,14.82,7.46
2016,5,19,6,45,0.0,22.5,3.35,15.5,22.5,20.86,12.95
2016,5,19,7,0,0.0,29.0,3.6,16.0,29.0,26.9,18.36
2016,5,19,7,15,0.0,24.0,3.4,16.0,24.0,22.26,14.22
2016,5,19,7,30,0.0,19.0,3.2,16.0,19.0,17.62,9.37
2016,5,19,7,45,0.0,22.0,3.0,16.5,22.0,20.42,11.66
2016,5,19,8,0,0.0,25.0,2.8,17.0,25.0,23.21,13.93
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,25.09,15.42
2016,5,19,8,30,0.0,29.0,2.9,17.0,29.0,26.96,16.92
2016,5,19,8,45,0.0,38.5,3.0,17.0,38.5,35.82,24.21
2016,5,19,9,0,0.0,48.0,3.1,17.0,48.0,44.7,31.46
2016,5,19,9,15,0.0,53.0,3.05,17.0,53.0,49.38,35.21
2016,5,19,9,30,0.0,58.0,3.0,17.0,58.0,54.07,38.96
2016,5,19,9,45,0.0,82.0,2.95,17.0,82.0,76.54,57.2
2016,5,19,10,0,0.0,106.0,2.9,17.0,106.0,98.84,75.12
2016,5,19,10,15,0.0,103.5,2.5,17.0,103.5,96.57,73.11
2016,5,19,10,30,0.0,101.0,2.1,17.0,101.0,94.29,71.14
2016,5,19,10,45,4.5,149.0,1.7,17.5,153.5,142.2,109.19
2016,5,19,11,0,9.0,197.0,1.3,18.0,206.0,190.57,146.59
2016,5,19,11,15,52.0,335.5,1.25,18.0,386.0,355.95,272.97
2016,5,19,11,30,95.0,474.0,1.2,18.0,566.0,525.48,395.08
2016,5,19,11,45,180.5,481.5,1.2,18.5,658.0,617.49,459.59
2016,5,19,12,0,266.0,489.0,1.2,19.0,750.0,715.23,526.63
2016,5,19,12,15,272.0,490.0,1.2,19.5,757.0,733.63,537.1
2016,5,19,12,30,278.0,491.0,1.2,20.0,764.0,751.18,547.78
2016,5,19,12,45,268.0,491.0,1.2,20.5,754.0,751.16,546.38
2016,5,19,13,0,258.0,491.0,1.2,21.0,744.0,749.48,544.14
2016,5,19,13,15,250.0,486.0,1.2,21.5,728.5,743.22,539.08
2016,5,19,13,30,242.0,481.0,1.2,22.0,713.0,726.29,527.21
2016,5,19,13,45,146.0,446.5,1.2,22.5,586.0,598.49,438.32
2016,5,19,14,0,50.0,412.0,1.2,23.0,459.0,458.75,338.86
2016,5,19,14,15,32.0,341.5,1.2,23.0,371.5,369.84,276.27
2016,5,19,14,30,14.0,271.0,1.2,23.0,284.0,272.14,204.86
2016,5,19,14,45,8.0,209.0,1.2,23.5,216.5,205.91,155.28
2016,5,19,15,0,2.0,147.0,1.2,24.0,149.0,140.29,105.0
2016,5,19,15,15,3.5,162.5,1.3,23.5,165.5,156.62,118.36
2016,5,19,15,30,5.0,178.0,1.4,23.0,182.0,173.09,131.7
2016,5,19,15,45,9.5,201.0,1.5,23.0,208.0,199.78,152.84
2016,5,19,16,0,14.0,224.0,1.6,23.0,234.0,226.83,174.22
2016,5,19,16,15,9.0,197.0,1.75,22.5,203.5,195.94,150.99
2016,5,19,16,30,4.0,170.0,1.9,22.0,173.0,165.38,127.76
2016,5,19,16,45,2.0,155.5,2.05,22.0,157.0,149.93,116.0
2016,5,19,17,0,0.0,141.0,2.2,22.0,141.0,134.67,104.22
2016,5,19,17,15,0.0,123.0,2.2,21.5,123.0,117.29,90.79
2016,5,19,17,30,0.0,105.0,2.2,21.0,105.0,99.89,77.1
2016,5,19,17,45,0.0,87.5,2.2,21.0,87.5,82.99,63.41
2016,5,19,18,0,0.0,70.0,2.2,21.0,70.0,66.07,49.45
2016,5,19,18,15,0.0,53.5,2.05,20.5,53.5,50.13,36.16
2016,5,19,18,30,0.0,37.0,1.9,20.0,37.0,34.37,22.8
2016,5,19,18,45,0.0,23.5,1.8,19.5,23.5,21.81,11.94
2016,5,19,19,0,0.0,10.0,1.7,19.0,10.0,9.26,0.0
2016,5,19,19,15,0.0,5.0,1.7,18.5,5.0,4.77,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.5,12.5,0.8,14.5,18.0,11.91,0.0
2016,5,20,6,0,143.0,25.0,0.9,15.0,36.0,19.57,8.16
2016,5,20,6,15,246.0,40.5,0.9,15.5,77.0,31.18,21.24
2016,5,20,6,30,349.0,56.0,0.9,16.0,118.0,42.28,31.58
2016,5,20,6,45,174.5,54.5,0.9,16.5,85.5,43.65,33.09
2016,5,20,7,0,0.0,53.0,0.9,17.0,53.0,49.26,38.1
2016,5,20,7,15,0.0,71.0,0.9,17.5,71.0,65.72,52.42
2016,5,20,7,30,0.0,89.0,0.9,18.0,89.0,81.6,62.84
2016,5,20,7,45,0.5,119.5,0.9,19.0,120.0,108.07,84.01
2016,5,20,8,0,1.0,150.0,0.9,20.0,151.0,134.74,104.77
2016,5,20,8,15,4.0,167.0,0.95,20.5,169.5,151.1,117.02
2016,5,20,8,30,7.0,184.0,1.0,21.0,188.0,167.88,129.53
2016,5,20,8,45,11.5,207.5,1.05,21.5,215.0,191.11,146.91
2016,5,20,9,0,16.0,231.0,1.1,22.0,242.0,215.03,164.62
2016,5,20,9,15,14.0,232.0,1.15,22.0,242.0,217.23,165.94
2016,5,20,9,30,12.0,233.0,1.2,22.0,242.0,218.94,166.96
2016,5,20,9,45,16.5,263.5,1.3,22.5,276.5,250.03,190.05
2016,5,20,10,0,21.0,294.0,1.4,23.0,311.0,281.8,213.25
2016,5,20,10,15,103.0,365.5,1.45,23.5,455.5,396.56,298.32
2016,5,20,10,30,185.0,437.0,1.5,24.0,600.0,524.41,389.36
2016,5,20,10,45,185.5,452.0,1.6,24.5,620.0,550.41,406.12
2016,5,20,11,0,186.0,467.0,1.7,25.0,640.0,576.15,423.26
2016,5,20,11,15,523.0,308.0,1.7,25.0,806.5,721.0,531.28
2016,5,20,11,30,860.0,149.0,1.7,25.0,973.0,875.71,637.35
2016,5,20,11,45,869.0,145.0,1.75,25.5,986.5,907.6,655.27
2016,5,20,12,0,878.0,141.0,1.8,26.0,1000.0,937.0,672.77
2016,5,20,12,15,878.5,141.0,1.8,26.0,1003.5,959.51,686.61
2016,5,20,12,30,879.0,141.0,1.8,26.0,1007.0,979.0,698.63
2016,5,20,12,45,876.0,142.0,1.8,26.0,1001.5,992.95,707.25
2016,5,20,13,0,873.0,143.0,1.8,26.0,996.0,1003.61,713.96
2016,5,20,13,15,869.5,142.0,1.8,26.0,983.0,1008.45,717.16
2016,5,20,13,30,866.0,141.0,1.8,26.0,970.0,1009.8,718.37
2016,5,20,13,45,859.0,141.5,1.8,26.5,948.5,1005.62,714.87
2016,5,20,14,0,852.0,142.0,1.8,27.0,927.0,998.01,709.41
2016,5,20,14,15,844.5,140.0,1.8,27.0,899.0,984.03,701.51
2016,5,20,14,30,837.0,138.0,1.8,27.0,871.0,966.76,691.68
2016,5,20,14,45,830.0,134.5,1.85,27.0,836.5,945.26,679.85
2016,5,20,15,0,823.0,131.0,1.9,27.0,802.0,928.38,670.99
2016,5,20,15,15,810.5,128.5,1.95,27.0,761.0,896.62,652.43
2016,5,20,15,30,798.0,126.0,2.0,27.0,720.0,862.37,632.2
2016,5,20,15,45,780.0,123.0,2.05,27.0,674.0,820.58,606.71
2016,5,20,16,0,762.0,120.0,2.1,27.0,628.0,777.11,579.76
2016,5,20,16,15,741.5,116.0,2.1,26.5,578.0,729.19,550.02
2016,5,20,16,30,721.0,112.0,2.1,26.0,528.0,682.89,520.84
2016,5,20,16,45,691.5,107.5,2.15,26.0,475.5,626.52,482.35
2016,5,20,17,0,662.0,103.0,2.2,26.0,423.0,570.71,442.52
2016,5,20,17,15,625.5,97.0,2.1,25.5,369.0,509.78,397.91
2016,5,20,17,30,589.0,91.0,2.0,25.0,315.0,450.8,353.35
2016,5,20,17,45,538.0,82.5,1.9,24.5,262.5,383.9,301.22
2016,5,20,18,0,487.0,74.0,1.8,24.0,210.0,321.24,250.69
2016,5,20,18,15,414.5,63.5,1.65,23.5,161.0,252.35,193.86
2016,5,20,18,30,342.0,53.0,1.5,23.0,112.0,189.11,140.57
2016,5,20,18,45,238.5,38.0,1.4,22.5,72.0,122.57,85.17
2016,5,20,19,0,135.0,23.0,1.3,22.0,32.0,64.92,29.26
2016,5,20,19,15,67.5,11.5,1.35,21.5,16.0,22.87,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,11.44,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,20.97,9.13
2016,5,21,6,15,100.5,49.0,2.35,20.5,64.5,40.83,28.86
2016,5,21,6,30,159.0,74.0,2.4,21.0,102.0,57.91,44.28
2016,5,21,6,45,79.5,84.5,2.45,21.5,98.5,68.7,53.96
2016,5,21,7,0,0.0,95.0,2.5,22.0,95.0,83.81,67.03
2016,5,21,7,15,181.0,124.0,2.5,22.0,194.5,92.32,74.27
2016,5,21,7,30,362.0,153.0,2.5,22.0,294.0,125.79,90.2
2016,5,21,7,45,263.5,180.5,2.55,22.5,291.5,162.44,116.15
2016,5,21,8,0,165.0,208.0,2.6,23.0,289.0,193.35,143.34
2016,5,21,8,15,160.0,239.5,2.6,23.5,325.5,229.87,172.0
2016,5,21,8,30,155.0,271.0,2.6,24.0,362.0,266.27,200.45
2016,5,21,8,45,172.5,290.0,2.65,24.5,399.5,300.54,226.45
2016,5,21,9,0,190.0,309.0,2.7,25.0,437.0,336.71,253.73
2016,5,21,9,15,168.5,333.5,2.7,25.0,453.0,361.7,273.01
2016,5,21,9,30,147.0,358.0,2.7,25.0,469.0,384.38,289.98
2016,5,21,9,45,82.5,321.5,2.7,25.5,385.0,333.16,251.26
2016,5,21,10,0,18.0,285.0,2.7,26.0,301.0,271.95,204.37
2016,5,21,10,15,27.5,326.0,2.65,26.0,351.0,314.29,235.86
2016,5,21,10,30,37.0,367.0,2.6,26.0,401.0,360.81,269.73
2016,5,21,10,45,25.5,317.5,2.6,26.5,341.5,311.78,232.69
2016,5,21,11,0,14.0,268.0,2.6,27.0,282.0,260.0,193.7
2016,5,21,11,15,29.5,345.5,2.55,27.0,374.5,346.54,257.67
2016,5,21,11,30,45.0,423.0,2.5,27.0,467.0,435.01,321.07
2016,5,21,11,45,38.5,412.5,2.5,27.0,450.5,423.55,312.19
2016,5,21,12,0,32.0,402.0,2.5,27.0,434.0,411.3,303.22
2016,5,21,12,15,45.0,431.0,2.45,27.0,476.0,454.59,334.31
2016,5,21,12,30,58.0,460.0,2.4,27.0,518.0,498.79,365.43
2016,5,21,12,45,41.5,417.5,2.4,27.0,459.0,444.68,326.75
2016,5,21,13,0,25.0,375.0,2.4,27.0,400.0,389.1,286.98
2016,5,21,13,15,73.0,429.0,2.4,27.0,499.5,492.52,362.55
2016,5,21,13,30,121.0,483.0,2.4,27.0,599.0,607.06,442.99
2016,5,21,13,45,188.0,469.5,2.45,27.5,645.0,663.2,482.57
2016,5,21,14,0,255.0,456.0,2.5,28.0,691.0,728.35,527.84
2016,5,21,14,15,133.5,352.0,2.55,28.0,475.0,491.3,362.94
2016,5,21,14,30,12.0,248.0,2.6,28.0,259.0,247.61,183.85
2016,5,21,14,45,106.0,322.5,2.65,28.0,410.0,433.87,324.73
2016,5,21,15,0,200.0,397.0,2.7,28.0,561.0,600.49,444.63
2016,5,21,15,15,385.0,322.0,2.75,28.0,616.5,699.38,518.9
2016,5,21,15,30,570.0,247.0,2.8,28.0,672.0,787.36,584.5
2016,5,21,15,45,442.0,266.5,2.85,28.0,583.5,681.33,509.45
2016,5,21,16,0,314.0,286.0,2.9,28.0,495.0,571.78,431.19
2016,5,21,16,15,367.0,249.0,2.9,27.5,475.0,563.33,429.18
2016,5,21,16,30,420.0,212.0,2.9,27.0,455.0,559.88,429.75
2016,5,21,16,45,427.5,196.5,2.95,27.0,423.5,530.88,409.69
2016,5,21,17,0,435.0,181.0,3.0,27.0,392.0,499.89,387.76
2016,5,21,17,15,396.5,167.0,2.95,26.5,341.0,440.12,343.6
2016,5,21,17,30,358.0,153.0,2.9,26.0,290.0,375.5,294.73
2016,5,21,17,45,305.0,136.0,2.85,25.5,239.5,311.8,245.03
2016,5,21,18,0,252.0,119.0,2.8,25.0,189.0,253.24,198.11
2016,5,21,18,15,197.0,95.5,2.65,24.5,143.0,191.69,147.88
2016,5,21,18,30,142.0,72.0,2.5,24.0,97.0,135.92,101.73
2016,5,21,18,45,87.0,46.0,2.45,23.5,59.5,78.3,54.27
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,29.68,11.78
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,12.36,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,14.0,2.05,21.5,17.0,13.34,0.0
2016,5,22,6,0,82.0,28.0,2.2,22.0,34.0,23.08,10.77
2016,5,22,6,15,168.5,47.0,2.3,22.0,73.0,37.94,26.28
2016,5,22,6,30,255.0,66.0,2.4,22.0,112.0,49.94,37.3
2016,5,22,6,45,127.5,65.0,2.55,22.5,88.0,51.36,38.85
2016,5,22,7,0,0.0,64.0,2.7,23.0,64.0,59.13,45.6
2016,5,22,7,15,0.0,93.5,2.7,23.0,93.5,84.2,67.07
2016,5,22,7,30,0.0,123.0,2.7,23.0,123.0,109.06,83.93
2016,5,22,7,45,67.0,166.0,2.75,23.5,199.0,145.41,109.96
2016,5,22,8,0,134.0,209.0,2.8,24.0,275.0,189.28,140.96
2016,5,22,8,15,75.0,206.0,2.8,24.0,244.0,192.26,145.56
2016,5,22,8,30,16.0,203.0,2.8,24.0,213.0,186.25,142.66
2016,5,22,8,45,31.0,240.5,2.8,24.5,261.0,219.76,167.72
2016,5,22,9,0,46.0,278.0,2.8,25.0,309.0,260.5,198.05
2016,5,22,9,15,105.0,318.5,2.75,25.0,395.5,325.5,246.53
2016,5,22,9,30,164.0,359.0,2.7,25.0,482.0,393.56,296.95
2016,5,22,9,45,434.0,278.0,2.7,25.5,628.0,481.74,363.42
2016,5,22,10,0,704.0,197.0,2.7,26.0,774.0,599.54,451.01
2016,5,22,10,15,365.5,269.5,2.7,26.0,570.5,480.33,362.24
2016,5,22,10,30,27.0,342.0,2.7,26.0,367.0,331.54,247.59
2016,5,22,10,45,19.0,282.5,2.75,26.5,300.5,275.7,206.1
2016,5,22,11,0,11.0,223.0,2.8,27.0,234.0,216.13,161.08
2016,5,22,11,15,11.5,226.0,2.8,27.0,237.5,220.15,164.13
2016,5,22,11,30,12.0,229.0,2.8,27.0,241.0,224.19,167.06
2016,5,22,11,45,10.5,210.0,2.85,27.0,220.5,205.87,153.22
2016,5,22,12,0,9.0,191.0,2.9,27.0,200.0,187.29,139.18
2016,5,22,12,15,13.5,260.0,2.95,27.0,274.0,257.08,191.63
2016,5,22,12,30,18.0,329.0,3.0,27.0,348.0,327.68,243.62
2016,5,22,12,45,165.5,404.0,3.1,27.5,567.0,558.87,413.58
2016,5,22,13,0,313.0,479.0,3.2,28.0,786.0,790.31,573.24
2016,5,22,13,15,530.0,346.5,3.25,28.0,858.0,887.97,644.5
2016,5,22,13,30,747.0,214.0,3.3,28.0,930.0,978.12,708.12
2016,5,22,13,45,599.0,300.5,3.35,28.0,866.5,920.34,668.18
2016,5,22,14,0,451.0,387.0,3.4,28.0,803.0,860.46,624.91
2016,5,22,14,15,372.5,402.0,3.4,28.0,739.0,788.98,576.22
2016,5,22,14,30,294.0,417.0,3.4,28.0,675.0,726.44,532.63
2016,5,22,14,45,500.0,305.0,3.45,28.0,722.5,815.61,601.47
2016,5,22,15,0,706.0,193.0,3.5,28.0,770.0,888.25,655.6
2016,5,22,15,15,520.5,260.0,3.5,28.0,674.0,769.34,572.28
2016,5,22,15,30,335.0,327.0,3.5,28.0,578.0,651.31,486.82
2016,5,22,15,45,457.0,262.5,3.55,28.0,581.5,689.79,519.25
2016,5,22,16,0,579.0,198.0,3.6,28.0,585.0,711.99,539.24
2016,5,22,16,15,585.5,180.0,3.55,27.5,545.0,677.36,516.85
2016,5,22,16,30,592.0,162.0,3.5,27.0,505.0,640.09,492.43
2016,5,22,16,45,305.5,167.5,3.45,27.0,344.0,401.97,313.42
2016,5,22,17,0,19.0,173.0,3.4,27.0,183.0,179.96,137.92
