Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,15,234.0,150.0,3.25,26.5,241.0,311.94,245.81
2016,5,22,17,30,449.0,127.0,3.1,26.0,299.0,406.73,320.36
2016,5,22,17,45,390.5,115.5,3.0,26.0,248.0,340.5,267.31
2016,5,22,18,0,332.0,104.0,2.9,26.0,197.0,279.69,218.03
2016,5,22,18,15,267.0,86.0,2.8,25.5,150.5,208.82,160.4
2016,5,22,18,30,202.0,68.0,2.7,25.0,104.0,151.91,113.15
2016,5,22,18,45,128.0,46.0,2.65,25.0,66.0,94.59,65.78
2016,5,22,19,0,54.0,24.0,2.6,25.0,28.0,43.26,20.24
2016,5,22,19,15,27.0,12.0,2.65,24.5,14.0,16.23,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.5,18.0,12.87,0.0
2016,5,23,6,0,115.0,27.0,2.5,22.0,36.0,21.11,9.58
2016,5,23,6,15,207.0,44.5,2.6,22.0,76.0,34.25,23.21
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,46.8,34.63
2016,5,23,6,45,186.0,85.5,2.85,22.5,123.0,66.3,51.71
2016,5,23,7,0,73.0,109.0,3.0,23.0,130.0,90.62,72.6
2016,5,23,7,15,183.0,126.5,3.05,23.0,194.5,99.73,80.29
2016,5,23,7,30,293.0,144.0,3.1,23.0,259.0,117.51,84.52
2016,5,23,7,45,292.0,172.0,3.2,23.5,301.0,159.27,112.12
2016,5,23,8,0,291.0,200.0,3.3,24.0,343.0,201.46,144.03
2016,5,23,8,15,302.5,221.5,3.35,24.5,385.0,241.78,175.61
2016,5,23,8,30,314.0,243.0,3.4,25.0,427.0,283.54,208.83
2016,5,23,8,45,161.5,223.5,3.45,25.5,318.5,245.14,184.13
2016,5,23,9,0,9.0,204.0,3.5,26.0,210.0,189.04,143.22
2016,5,23,9,15,10.0,217.5,3.55,26.0,225.0,202.77,153.56
2016,5,23,9,30,11.0,231.0,3.6,26.0,240.0,216.64,163.85
2016,5,23,9,45,13.0,242.5,3.65,26.5,253.5,229.42,172.95
2016,5,23,10,0,15.0,254.0,3.7,27.0,267.0,242.42,182.17
2016,5,23,10,15,7.5,186.5,3.75,27.0,193.0,177.75,132.76
2016,5,23,10,30,0.0,119.0,3.8,27.0,119.0,110.97,81.21
2016,5,23,10,45,0.0,122.5,3.9,27.5,122.5,114.29,83.57
2016,5,23,11,0,0.0,126.0,4.0,28.0,126.0,117.64,85.87
2016,5,23,11,15,12.5,247.0,4.05,28.0,259.5,240.42,179.28
2016,5,23,11,30,25.0,368.0,4.1,28.0,393.0,366.49,272.23
2016,5,23,11,45,28.0,384.0,4.15,28.0,412.0,387.17,286.88
2016,5,23,12,0,31.0,400.0,4.2,28.0,431.0,408.21,302.06
2016,5,23,12,15,33.5,409.5,4.25,28.0,443.0,422.85,312.62
2016,5,23,12,30,36.0,419.0,4.3,28.0,455.0,437.56,323.27
2016,5,23,12,45,24.5,330.0,4.35,28.5,354.5,342.26,253.59
2016,5,23,13,0,13.0,241.0,4.4,29.0,254.0,240.34,178.03
2016,5,23,13,15,14.5,268.5,4.4,29.0,282.5,268.56,199.29
2016,5,23,13,30,16.0,296.0,4.4,29.0,311.0,296.98,220.38
2016,5,23,13,45,65.5,378.5,4.4,29.0,439.5,437.84,324.89
2016,5,23,14,0,115.0,461.0,4.4,29.0,568.0,583.57,429.35
2016,5,23,14,15,437.0,321.0,4.35,29.0,707.5,778.92,575.65
2016,5,23,14,30,759.0,181.0,4.3,29.0,847.0,942.44,691.38
2016,5,23,14,45,491.0,288.5,4.25,29.0,713.0,789.48,583.61
2016,5,23,15,0,223.0,396.0,4.2,29.0,579.0,620.47,459.7
2016,5,23,15,15,137.0,358.5,4.15,28.5,469.0,498.67,373.21
2016,5,23,15,30,51.0,321.0,4.1,28.0,359.0,368.88,277.67
2016,5,23,15,45,125.0,314.5,4.05,28.0,400.0,437.05,331.36
2016,5,23,16,0,199.0,308.0,4.0,28.0,441.0,488.99,371.96
2016,5,23,16,15,292.0,265.0,3.95,28.0,443.5,520.94,398.5
2016,5,23,16,30,385.0,222.0,3.9,28.0,446.0,533.64,410.84
2016,5,23,16,45,352.5,205.0,3.9,28.0,394.5,476.67,369.0
2016,5,23,17,0,320.0,188.0,3.9,28.0,343.0,421.49,327.98
2016,5,23,17,15,296.0,169.0,3.8,27.5,299.5,371.48,290.68
2016,5,23,17,30,272.0,150.0,3.7,27.0,256.0,323.05,253.65
2016,5,23,17,45,241.5,130.0,3.65,26.5,213.0,271.96,213.56
2016,5,23,18,0,211.0,110.0,3.6,26.0,170.0,223.6,174.63
2016,5,23,18,15,169.5,89.0,3.6,25.5,130.5,172.53,132.73
2016,5,23,18,30,128.0,68.0,3.6,25.0,91.0,120.75,89.79
2016,5,23,18,45,76.5,46.5,3.6,25.0,59.0,75.48,52.22
2016,5,23,19,0,25.0,25.0,3.6,25.0,27.0,31.47,14.16
2016,5,23,19,15,12.5,12.5,3.7,24.5,13.5,14.14,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,36.5,14.5,2.6,21.5,17.5,13.82,0.0
2016,5,24,6,0,73.0,29.0,2.7,22.0,35.0,23.86,11.77
2016,5,24,6,15,155.5,49.5,2.9,22.0,74.0,39.8,27.88
2016,5,24,6,30,238.0,70.0,3.1,22.0,113.0,55.22,41.83
2016,5,24,6,45,347.0,74.0,3.3,22.5,161.5,54.42,41.49
2016,5,24,7,0,456.0,78.0,3.5,23.0,210.0,55.64,42.59
2016,5,24,7,15,473.0,99.5,3.65,23.5,261.5,69.69,54.53
2016,5,24,7,30,490.0,121.0,3.8,24.0,313.0,101.52,67.05
2016,5,24,7,45,317.5,168.0,4.0,24.5,300.0,158.9,110.46
2016,5,24,8,0,145.0,215.0,4.2,25.0,287.0,195.19,144.84
2016,5,24,8,15,154.0,238.0,4.25,25.0,322.0,227.48,169.88
2016,5,24,8,30,163.0,261.0,4.3,25.0,357.0,260.97,196.15
2016,5,24,8,45,278.0,265.0,4.4,25.5,445.0,311.13,232.72
2016,5,24,9,0,393.0,269.0,4.5,26.0,533.0,379.14,283.93
2016,5,24,9,15,279.0,314.0,4.55,26.0,508.5,390.62,294.87
2016,5,24,9,30,165.0,359.0,4.6,26.0,484.0,393.77,297.82
2016,5,24,9,45,110.5,362.0,4.65,26.5,448.0,379.17,286.25
2016,5,24,10,0,56.0,365.0,4.7,27.0,412.0,361.06,271.51
2016,5,24,10,15,59.5,378.0,4.65,27.0,429.5,380.3,285.52
2016,5,24,10,30,63.0,391.0,4.6,27.0,447.0,399.81,299.55
2016,5,24,10,45,83.0,424.5,4.6,27.5,500.0,450.09,335.62
2016,5,24,11,0,103.0,458.0,4.6,28.0,553.0,502.4,372.54
2016,5,24,11,15,79.5,450.0,4.6,28.0,524.5,483.11,357.78
2016,5,24,11,30,56.0,442.0,4.6,28.0,496.0,461.56,341.56
2016,5,24,11,45,46.0,429.0,4.65,28.5,474.0,445.24,328.93
2016,5,24,12,0,36.0,416.0,4.7,29.0,452.0,427.84,315.52
2016,5,24,12,15,90.5,461.5,4.7,29.0,551.5,525.88,387.23
2016,5,24,12,30,145.0,507.0,4.7,29.0,651.0,632.63,463.1
2016,5,24,12,45,91.0,462.0,4.7,29.0,552.0,535.88,393.67
2016,5,24,13,0,37.0,417.0,4.7,29.0,453.0,442.0,325.56
2016,5,24,13,15,31.0,391.5,4.65,29.0,421.5,412.98,304.91
2016,5,24,13,30,25.0,366.0,4.6,29.0,390.0,383.3,283.49
2016,5,24,13,45,109.5,416.5,4.55,29.0,518.5,530.17,392.11
2016,5,24,14,0,194.0,467.0,4.5,29.0,647.0,667.79,490.39
2016,5,24,14,15,198.5,451.5,4.45,29.0,631.0,657.44,483.28
2016,5,24,14,30,203.0,436.0,4.4,29.0,615.0,645.92,476.11
2016,5,24,14,45,307.0,386.5,4.35,29.0,644.5,704.14,520.7
2016,5,24,15,0,411.0,337.0,4.3,29.0,674.0,756.08,560.13
2016,5,24,15,15,395.5,327.0,4.15,28.5,638.0,713.4,531.81
2016,5,24,15,30,380.0,317.0,4.0,28.0,602.0,680.13,510.05
2016,5,24,15,45,349.0,302.0,3.9,28.0,551.0,627.51,473.23
2016,5,24,16,0,318.0,287.0,3.8,28.0,500.0,575.47,436.47
2016,5,24,16,15,272.5,270.5,3.65,27.5,443.0,511.29,390.74
2016,5,24,16,30,227.0,254.0,3.5,27.0,386.0,439.5,338.64
2016,5,24,16,45,314.0,213.0,3.35,27.0,376.5,458.0,355.22
2016,5,24,17,0,401.0,172.0,3.2,27.0,367.0,467.38,364.04
2016,5,24,17,15,340.5,168.0,3.1,26.5,319.5,397.82,311.46
2016,5,24,17,30,280.0,164.0,3.0,26.0,272.0,343.35,269.48
2016,5,24,17,45,229.5,145.0,2.95,26.0,224.5,282.82,221.76
2016,5,24,18,0,179.0,126.0,2.9,26.0,177.0,221.05,172.25
2016,5,24,18,15,133.5,101.0,2.95,25.5,134.0,166.43,127.98
2016,5,24,18,30,88.0,76.0,3.0,25.0,91.0,116.47,86.97
2016,5,24,18,45,44.0,49.0,3.05,25.0,56.5,64.97,44.79
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,20.63,8.12
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.48,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.0,3.35,23.0,8.0,7.63,0.0
2016,5,25,6,0,0.0,16.0,3.4,23.0,16.0,14.84,5.26
2016,5,25,6,15,0.0,36.5,3.5,23.5,36.5,33.46,22.43
2016,5,25,6,30,0.0,57.0,3.6,24.0,57.0,51.24,38.12
2016,5,25,6,45,6.5,79.0,3.7,24.5,81.0,69.97,54.41
2016,5,25,7,0,13.0,101.0,3.8,25.0,105.0,88.5,70.22
2016,5,25,7,15,178.5,119.0,3.9,25.0,189.0,88.87,70.48
2016,5,25,7,30,344.0,137.0,4.0,25.0,273.0,114.61,80.41
2016,5,25,7,45,172.0,118.0,4.1,25.5,186.0,108.74,75.71
2016,5,25,8,0,0.0,99.0,4.2,26.0,99.0,91.48,68.31
2016,5,25,8,15,0.0,78.5,4.2,26.0,78.5,73.1,53.37
2016,5,25,8,30,0.0,58.0,4.2,26.0,58.0,53.98,37.87
2016,5,25,8,45,0.0,68.0,4.25,26.0,68.0,63.34,45.22
2016,5,25,9,0,0.0,78.0,4.3,26.0,78.0,72.71,52.51
2016,5,25,9,15,0.0,108.5,4.35,26.0,108.5,100.96,74.65
2016,5,25,9,30,0.0,139.0,4.4,26.0,139.0,128.84,96.26
2016,5,25,9,45,13.0,226.0,4.45,26.5,237.0,214.69,162.12
2016,5,25,10,0,26.0,313.0,4.5,27.0,335.0,298.13,224.51
2016,5,25,10,15,23.0,311.5,4.45,27.0,331.5,300.77,225.92
2016,5,25,10,30,20.0,310.0,4.4,27.0,328.0,299.53,224.63
2016,5,25,10,45,15.5,271.5,4.4,27.5,286.0,262.96,196.63
2016,5,25,11,0,11.0,233.0,4.4,28.0,244.0,225.3,167.84
2016,5,25,11,15,11.5,231.5,4.35,28.0,243.0,225.19,167.7
2016,5,25,11,30,12.0,230.0,4.3,28.0,242.0,225.06,167.51
2016,5,25,11,45,19.0,304.0,4.25,28.0,322.5,301.24,224.29
2016,5,25,12,0,26.0,378.0,4.2,28.0,403.0,382.49,283.57
2016,5,25,12,15,18.5,293.0,4.15,28.0,311.0,292.82,217.57
2016,5,25,12,30,11.0,208.0,4.1,28.0,219.0,206.13,152.98
2016,5,25,12,45,26.0,318.0,4.05,28.5,344.0,331.83,246.47
2016,5,25,13,0,41.0,428.0,4.0,29.0,469.0,456.66,335.9
2016,5,25,13,15,45.5,431.0,4.0,29.0,475.5,466.59,342.83
2016,5,25,13,30,50.0,434.0,4.0,29.0,482.0,476.35,350.09
2016,5,25,13,45,46.0,417.5,4.0,29.0,461.5,457.65,336.94
2016,5,25,14,0,42.0,401.0,4.0,29.0,441.0,438.51,323.55
2016,5,25,14,15,68.0,412.5,3.95,29.0,474.0,477.38,352.67
2016,5,25,14,30,94.0,424.0,3.9,29.0,507.0,515.83,381.09
2016,5,25,14,45,66.5,382.5,3.85,29.0,440.5,446.58,331.25
2016,5,25,15,0,39.0,341.0,3.8,29.0,374.0,377.71,281.24
2016,5,25,15,15,33.5,315.0,3.85,29.0,342.0,345.99,258.67
2016,5,25,15,30,28.0,289.0,3.9,29.0,310.0,314.26,235.75
2016,5,25,15,45,15.5,230.5,4.0,29.0,242.0,234.06,175.97
2016,5,25,16,0,3.0,172.0,4.1,29.0,174.0,165.67,123.97
2016,5,25,16,15,18.5,199.5,4.1,29.0,210.5,205.7,155.75
2016,5,25,16,30,34.0,227.0,4.1,29.0,247.0,254.78,194.1
2016,5,25,16,45,65.0,216.5,4.2,29.0,250.0,265.86,203.98
2016,5,25,17,0,96.0,206.0,4.3,29.0,253.0,274.3,211.73
2016,5,25,17,15,85.5,183.0,4.1,28.5,221.0,240.17,185.97
2016,5,25,17,30,75.0,160.0,3.9,28.0,189.0,206.82,160.43
2016,5,25,17,45,63.5,135.5,3.75,27.5,157.5,172.09,133.29
2016,5,25,18,0,52.0,111.0,3.6,27.0,126.0,138.33,106.38
2016,5,25,18,15,36.5,87.5,3.45,26.5,97.0,105.1,79.39
2016,5,25,18,30,21.0,64.0,3.3,26.0,68.0,73.29,53.26
2016,5,25,18,45,10.5,42.0,3.2,26.0,44.0,43.91,28.9
2016,5,25,19,0,0.0,20.0,3.1,26.0,20.0,18.57,6.96
2016,5,25,19,15,0.0,10.0,3.1,25.5,10.0,9.53,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,2.8,24.0,5.0,4.77,0.0
2016,5,26,6,0,0.0,10.0,2.9,24.0,10.0,9.26,1.19
2016,5,26,6,15,0.0,24.5,3.05,24.0,24.5,22.73,13.42
2016,5,26,6,30,0.0,39.0,3.2,24.0,39.0,36.23,25.35
2016,5,26,6,45,0.0,56.0,3.35,24.5,56.0,51.66,38.79
2016,5,26,7,0,0.0,73.0,3.5,25.0,73.0,66.65,51.63
2016,5,26,7,15,0.0,60.0,3.7,25.0,60.0,55.79,42.32
2016,5,26,7,30,0.0,47.0,3.9,25.0,47.0,43.67,30.22
2016,5,26,7,45,0.0,73.0,4.15,25.5,73.0,67.94,49.75
2016,5,26,8,0,0.0,99.0,4.4,26.0,99.0,91.49,68.35
2016,5,26,8,15,0.0,122.0,4.45,26.0,122.0,112.02,84.43
2016,5,26,8,30,0.0,145.0,4.5,26.0,145.0,132.63,100.4
2016,5,26,8,45,50.5,226.0,4.55,26.0,260.0,214.52,162.92
2016,5,26,9,0,101.0,307.0,4.6,26.0,375.0,304.75,231.15
2016,5,26,9,15,75.0,314.0,4.6,25.5,366.5,308.19,234.24
2016,5,26,9,30,49.0,321.0,4.6,25.0,358.0,308.34,234.62
2016,5,26,9,45,150.0,357.0,4.7,25.0,479.0,396.53,301.6
2016,5,26,10,0,251.0,393.0,4.8,25.0,600.0,495.99,376.19
2016,5,26,10,15,211.0,416.0,4.7,25.0,595.5,508.97,384.61
2016,5,26,10,30,171.0,439.0,4.6,25.0,591.0,514.94,387.83
2016,5,26,10,45,176.0,450.0,4.55,25.0,610.0,540.07,405.84
2016,5,26,11,0,181.0,461.0,4.5,25.0,629.0,565.23,423.66
2016,5,26,11,15,122.0,456.0,4.4,25.0,571.0,523.72,391.92
2016,5,26,11,30,63.0,451.0,4.3,25.0,513.0,475.53,355.28
2016,5,26,11,45,374.0,357.5,4.25,25.5,724.5,674.92,506.54
2016,5,26,12,0,685.0,264.0,4.2,26.0,936.0,883.32,655.8
2016,5,26,12,15,498.0,373.0,4.5,26.5,862.5,833.65,615.04
2016,5,26,12,30,311.0,482.0,4.8,27.0,789.0,770.74,566.58
2016,5,26,12,45,232.0,493.0,5.15,27.5,722.0,709.19,522.7
2016,5,26,13,0,153.0,504.0,5.5,28.0,655.0,649.36,478.88
2016,5,26,13,15,461.5,349.5,5.6,28.0,795.0,821.1,610.29
2016,5,26,13,30,770.0,195.0,5.7,28.0,935.0,973.65,720.78
2016,5,26,13,45,389.5,198.5,5.85,28.5,573.0,607.6,461.05
2016,5,26,14,0,9.0,202.0,6.0,29.0,211.0,199.84,148.21
2016,5,26,14,15,129.0,315.5,5.85,29.0,430.0,448.27,338.16
2016,5,26,14,30,249.0,429.0,5.7,29.0,649.0,693.7,515.86
2016,5,26,14,45,153.0,397.5,5.6,29.0,531.0,556.35,415.4
2016,5,26,15,0,57.0,366.0,5.5,29.0,413.0,420.7,314.84
2016,5,26,15,15,307.5,307.0,5.3,29.0,540.0,610.9,461.87
2016,5,26,15,30,558.0,248.0,5.1,29.0,667.0,776.28,584.65
2016,5,26,15,45,437.0,268.5,4.9,29.0,584.0,677.88,511.85
2016,5,26,16,0,316.0,289.0,4.7,29.0,501.0,575.57,436.47
2016,5,26,16,15,192.0,268.5,4.5,28.5,394.5,434.48,332.33
2016,5,26,16,30,68.0,248.0,4.3,28.0,288.0,303.08,232.13
2016,5,26,16,45,204.5,216.5,4.1,28.0,320.5,374.17,290.35
2016,5,26,17,0,341.0,185.0,3.9,28.0,353.0,431.91,336.47
2016,5,26,17,15,291.0,176.5,3.8,27.5,308.0,376.54,294.25
2016,5,26,17,30,241.0,168.0,3.7,27.0,263.0,325.49,254.93
2016,5,26,17,45,210.5,145.5,3.65,26.5,219.0,266.37,208.91
2016,5,26,18,0,180.0,123.0,3.6,26.0,175.0,217.74,169.99
2016,5,26,18,15,137.0,99.5,3.7,25.5,134.0,165.76,127.66
2016,5,26,18,30,94.0,76.0,3.8,25.0,93.0,118.23,88.46
2016,5,26,18,45,47.0,50.0,3.9,25.0,58.5,70.73,49.43
2016,5,26,19,0,0.0,24.0,4.0,25.0,24.0,22.76,10.14
2016,5,26,19,15,0.0,12.0,4.15,24.5,12.0,11.44,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,12.87,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,23.42,11.83
2016,5,27,6,15,89.0,53.0,4.9,23.0,68.0,43.85,31.2
2016,5,27,6,30,145.0,79.0,4.9,23.0,106.0,63.53,48.76
2016,5,27,6,45,200.5,101.0,4.9,23.5,151.5,77.14,60.78
2016,5,27,7,0,256.0,123.0,4.9,24.0,197.0,92.2,73.7
2016,5,27,7,15,128.0,122.0,5.05,24.0,159.0,96.66,77.43
2016,5,27,7,30,0.0,121.0,5.2,24.0,121.0,107.62,82.52
2016,5,27,7,45,0.0,69.5,5.35,24.5,69.5,64.67,47.27
2016,5,27,8,0,0.0,18.0,5.5,25.0,18.0,16.71,8.0
2016,5,27,8,15,0.0,20.5,5.6,25.0,20.5,19.04,9.86
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,21.38,11.7
2016,5,27,8,45,8.0,126.5,5.8,25.5,132.0,119.5,89.9
2016,5,27,9,0,16.0,230.0,5.9,26.0,241.0,214.1,163.27
2016,5,27,9,15,17.5,246.0,5.8,26.0,259.0,230.82,175.7
2016,5,27,9,30,19.0,262.0,5.7,26.0,277.0,247.74,188.31
2016,5,27,9,45,9.5,198.0,5.6,26.5,205.5,187.66,141.48
2016,5,27,10,0,0.0,134.0,5.5,27.0,134.0,124.59,92.17
2016,5,27,10,15,2.5,149.5,5.4,27.5,152.0,140.59,104.28
2016,5,27,10,30,5.0,165.0,5.3,28.0,170.0,156.88,116.46
2016,5,27,10,45,15.0,258.5,5.25,28.5,272.5,250.64,187.28
2016,5,27,11,0,25.0,352.0,5.2,29.0,375.0,345.19,256.82
2016,5,27,11,15,20.5,327.0,5.0,29.0,347.0,320.81,238.26
2016,5,27,11,30,16.0,302.0,4.8,29.0,319.0,295.4,219.19
2016,5,27,11,45,15.0,282.0,4.65,29.0,297.5,277.08,205.51
2016,5,27,12,0,14.0,262.0,4.5,29.0,276.0,258.43,191.58
2016,5,27,12,15,18.5,314.5,4.2,29.0,333.5,313.06,231.83
2016,5,27,12,30,23.0,367.0,3.9,29.0,391.0,368.37,271.83
2016,5,27,12,45,19.0,320.0,3.6,29.0,339.0,320.84,236.9
2016,5,27,13,0,15.0,273.0,3.3,29.0,287.0,272.75,201.61
2016,5,27,13,15,15.5,283.5,2.9,29.0,298.0,283.82,209.72
2016,5,27,13,30,16.0,294.0,2.5,29.0,309.0,294.9,217.61
2016,5,27,13,45,45.5,368.5,2.2,29.5,411.0,407.3,298.74
2016,5,27,14,0,75.0,443.0,1.9,30.0,513.0,513.9,372.18
2016,5,27,14,15,51.5,394.0,1.65,29.5,441.5,441.76,321.22
2016,5,27,14,30,28.0,345.0,1.4,29.0,370.0,369.45,270.27
2016,5,27,14,45,138.5,369.0,1.2,29.0,484.0,512.4,374.26
2016,5,27,15,0,249.0,393.0,1.0,29.0,598.0,651.91,469.19
2016,5,27,15,15,489.5,278.0,0.9,29.0,655.0,758.29,544.52
2016,5,27,15,30,730.0,163.0,0.8,29.0,712.0,843.63,601.84
2016,5,27,15,45,730.0,150.0,0.7,29.0,670.5,808.72,578.37
2016,5,27,16,0,730.0,137.0,0.6,29.0,629.0,771.06,554.59
2016,5,27,16,15,563.5,179.5,0.65,28.5,541.5,658.78,482.4
2016,5,27,16,30,397.0,222.0,0.7,28.0,454.0,552.32,409.98
2016,5,27,16,45,528.0,165.0,0.75,28.0,443.0,567.93,425.86
2016,5,27,17,0,659.0,108.0,0.8,28.0,432.0,574.44,433.34
2016,5,27,17,15,623.0,101.5,0.85,27.5,379.0,513.67,390.97
2016,5,27,17,30,587.0,95.0,0.9,27.0,326.0,454.77,348.85
2016,5,27,17,45,546.0,85.5,0.95,27.0,274.0,392.23,301.62
2016,5,27,18,0,505.0,76.0,1.0,27.0,222.0,332.86,254.97
2016,5,27,18,15,434.0,66.0,0.95,26.0,172.5,264.14,200.29
2016,5,27,18,30,363.0,56.0,0.9,25.0,123.0,200.59,148.25
2016,5,27,18,45,261.0,42.0,0.9,24.5,82.0,134.08,93.78
2016,5,27,19,0,159.0,28.0,0.9,24.0,41.0,78.95,45.29
2016,5,27,19,15,79.5,14.0,0.95,23.5,20.5,27.76,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.0,2.75,22.0,19.0,15.25,0.0
2016,5,28,6,0,70.0,32.0,2.8,22.0,38.0,27.2,14.88
2016,5,28,6,15,157.0,52.5,2.95,22.5,78.5,42.04,29.79
2016,5,28,6,30,244.0,73.0,3.1,23.0,119.0,57.4,43.56
2016,5,28,6,45,122.0,58.0,3.3,23.5,81.0,46.12,34.2
2016,5,28,7,0,0.0,43.0,3.5,24.0,43.0,39.93,28.9
2016,5,28,7,15,0.0,57.5,3.65,24.0,57.5,53.46,40.51
2016,5,28,7,30,0.0,72.0,3.8,24.0,72.0,67.0,49.47
2016,5,28,7,45,0.0,104.5,4.0,24.5,104.5,95.6,72.35
2016,5,28,8,0,0.0,137.0,4.2,25.0,137.0,123.92,94.58
2016,5,28,8,15,77.0,199.5,4.25,25.5,245.0,187.7,141.44
2016,5,28,8,30,154.0,262.0,4.3,26.0,353.0,258.97,194.13
2016,5,28,8,45,158.5,287.5,4.35,26.5,388.0,293.42,220.51
2016,5,28,9,0,163.0,313.0,4.4,27.0,423.0,328.55,247.13
2016,5,28,9,15,149.0,336.0,4.35,27.5,442.0,354.11,266.17
2016,5,28,9,30,135.0,359.0,4.3,28.0,461.0,378.17,283.56
2016,5,28,9,45,100.0,366.5,4.3,28.5,444.5,380.01,284.08
2016,5,28,10,0,65.0,374.0,4.3,29.0,428.0,373.72,278.31
2016,5,28,10,15,87.5,403.0,4.2,29.0,479.0,419.63,311.73
2016,5,28,10,30,110.0,432.0,4.1,29.0,530.0,467.9,346.37
2016,5,28,10,45,248.5,419.0,4.1,29.5,648.0,564.45,417.06
2016,5,28,11,0,387.0,406.0,4.1,30.0,766.0,675.24,495.9
2016,5,28,11,15,603.5,289.0,4.05,30.0,863.0,763.81,561.94
2016,5,28,11,30,820.0,172.0,4.0,30.0,960.0,862.47,631.21
2016,5,28,11,45,827.5,168.5,3.95,30.0,972.5,893.09,650.37
2016,5,28,12,0,835.0,165.0,3.9,30.0,985.0,921.29,668.28
2016,5,28,12,15,835.0,165.0,3.85,30.0,988.0,943.3,682.1
2016,5,28,12,30,835.0,165.0,3.8,30.0,991.0,962.38,694.05
2016,5,28,12,45,557.0,326.0,3.8,30.0,876.0,871.86,630.91
2016,5,28,13,0,279.0,487.0,3.8,30.0,761.0,762.21,549.35
2016,5,28,13,15,552.0,325.0,3.8,30.0,858.5,885.28,641.6
2016,5,28,13,30,825.0,163.0,3.8,30.0,956.0,995.27,716.74
2016,5,28,13,45,820.0,161.0,3.8,30.0,935.5,991.05,713.69
2016,5,28,14,0,815.0,159.0,3.8,30.0,915.0,983.44,709.43
2016,5,28,14,15,807.0,157.5,3.8,30.0,887.5,970.07,701.56
2016,5,28,14,30,799.0,156.0,3.8,30.0,860.0,953.52,691.74
2016,5,28,14,45,777.5,160.5,3.8,30.0,823.5,927.29,675.61
2016,5,28,15,0,756.0,165.0,3.8,30.0,787.0,898.63,657.92
2016,5,28,15,15,743.0,161.5,3.75,29.5,747.5,867.33,639.45
2016,5,28,15,30,730.0,158.0,3.7,29.0,708.0,837.96,622.16
2016,5,28,15,45,713.0,153.5,3.65,29.0,663.5,797.77,596.1
2016,5,28,16,0,696.0,149.0,3.6,29.0,619.0,756.03,568.82
2016,5,28,16,15,537.5,187.5,3.5,28.5,534.0,641.99,488.3
2016,5,28,16,30,379.0,226.0,3.4,28.0,449.0,532.92,408.34
2016,5,28,16,45,488.0,176.0,3.3,28.0,435.0,551.39,425.11
2016,5,28,17,0,597.0,126.0,3.2,28.0,421.0,552.86,428.26
2016,5,28,17,15,559.5,118.5,3.1,27.5,369.0,492.85,383.91
2016,5,28,17,30,522.0,111.0,3.0,27.0,317.0,430.94,337.22
2016,5,28,17,45,478.0,100.0,2.95,27.0,266.0,369.09,288.58
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,310.94,241.49
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,244.5,187.34
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,185.44,138.16
2016,5,28,18,45,202.0,47.0,2.9,25.5,79.0,122.5,86.39
2016,5,28,19,0,110.0,30.0,2.9,25.0,39.0,65.23,37.61
2016,5,28,19,15,55.0,15.0,2.9,24.5,19.5,24.32,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,22.0,12.5,11.91,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,22.97,11.8
2016,5,29,6,15,24.5,47.0,2.25,22.0,52.0,41.02,29.02
2016,5,29,6,30,49.0,69.0,2.3,22.0,79.0,58.85,45.0
2016,5,29,6,45,77.5,90.5,2.4,22.5,111.0,72.98,57.45
2016,5,29,7,0,106.0,112.0,2.5,23.0,143.0,88.82,71.04
2016,5,29,7,15,246.0,122.0,2.55,23.0,213.5,91.1,72.9
2016,5,29,7,30,386.0,132.0,2.6,23.0,284.0,105.92,72.97
2016,5,29,7,45,444.0,141.0,2.7,23.5,341.5,144.81,94.41
2016,5,29,8,0,502.0,150.0,2.8,24.0,399.0,190.57,126.44
2016,5,29,8,15,569.5,148.0,2.85,24.0,460.0,235.86,161.33
2016,5,29,8,30,637.0,146.0,2.9,24.0,521.0,288.53,204.05
2016,5,29,8,45,449.0,223.5,2.95,24.5,499.5,329.71,243.38
2016,5,29,9,0,261.0,301.0,3.0,25.0,478.0,352.26,264.71
2016,5,29,9,15,134.5,252.5,3.0,25.0,344.5,280.16,212.36
2016,5,29,9,30,8.0,204.0,3.0,25.0,211.0,191.16,144.57
2016,5,29,9,45,103.0,302.0,3.0,25.5,387.5,324.26,245.8
2016,5,29,10,0,198.0,400.0,3.0,26.0,564.0,472.36,354.16
2016,5,29,10,15,118.0,384.5,3.0,26.5,483.0,421.09,314.72
2016,5,29,10,30,38.0,369.0,3.0,27.0,402.0,362.44,269.89
2016,5,29,10,45,28.5,343.0,3.05,27.5,368.5,336.29,250.12
2016,5,29,11,0,19.0,317.0,3.1,28.0,335.0,308.64,229.09
2016,5,29,11,15,28.0,362.5,3.05,28.0,389.5,360.14,266.72
2016,5,29,11,30,37.0,408.0,3.0,28.0,444.0,413.14,304.68
2016,5,29,11,45,27.5,364.0,3.0,28.0,391.0,367.24,271.16
2016,5,29,12,0,18.0,320.0,3.0,28.0,338.0,316.48,234.15
2016,5,29,12,15,426.5,239.0,2.95,28.0,661.0,637.42,476.52
2016,5,29,12,30,835.0,158.0,2.9,28.0,984.0,947.08,686.2
2016,5,29,12,45,831.5,159.5,2.9,28.5,979.5,969.08,696.4
2016,5,29,13,0,828.0,161.0,2.9,29.0,975.0,979.97,701.97
2016,5,29,13,15,825.5,160.0,2.85,29.0,963.0,986.04,705.62
2016,5,29,13,30,823.0,159.0,2.8,29.0,951.0,988.72,707.25
2016,5,29,13,45,634.5,274.0,2.75,29.0,876.5,926.16,666.14
2016,5,29,14,0,446.0,389.0,2.7,29.0,802.0,854.38,613.82
2016,5,29,14,15,338.5,411.0,2.6,28.5,719.5,762.23,551.92
2016,5,29,14,30,231.0,433.0,2.5,28.0,637.0,668.63,487.56
2016,5,29,14,45,288.0,400.5,2.4,28.0,644.5,699.07,510.94
2016,5,29,15,0,345.0,368.0,2.3,28.0,652.0,715.14,523.78
2016,5,29,15,15,234.0,362.5,2.15,28.0,551.0,590.53,435.83
2016,5,29,15,30,123.0,357.0,2.0,28.0,450.0,481.64,357.25
2016,5,29,15,45,424.0,246.0,1.95,28.0,537.0,642.53,480.35
2016,5,29,16,0,725.0,135.0,1.9,28.0,624.0,764.5,568.6
2016,5,29,16,15,704.0,130.5,1.9,27.5,576.0,717.36,538.01
2016,5,29,16,30,683.0,126.0,1.9,27.0,528.0,669.46,507.72
2016,5,29,16,45,651.5,122.0,1.95,27.0,476.5,614.18,469.57
2016,5,29,17,0,620.0,118.0,2.0,27.0,425.0,559.65,430.93
2016,5,29,17,15,583.5,111.0,1.9,26.5,372.5,499.84,387.53
2016,5,29,17,30,547.0,104.0,1.8,26.0,320.0,442.0,344.28
2016,5,29,17,45,491.0,96.5,1.7,25.5,268.0,372.06,290.47
2016,5,29,18,0,435.0,89.0,1.6,25.0,216.0,311.56,242.29
2016,5,29,18,15,366.0,76.5,1.6,24.5,168.0,245.46,188.65
2016,5,29,18,30,297.0,64.0,1.6,24.0,120.0,186.6,139.71
2016,5,29,18,45,200.0,47.5,1.65,24.0,80.0,122.51,86.91
2016,5,29,19,0,103.0,31.0,1.7,24.0,40.0,64.91,38.24
2016,5,29,19,15,51.5,15.5,1.85,24.0,20.0,24.2,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.0,0.5,0.48,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.92,0.0
2016,5,30,6,15,0.0,2.0,0.95,21.0,2.0,1.85,0.0
2016,5,30,6,30,0.0,3.0,1.0,21.0,3.0,2.77,0.0
2016,5,30,6,45,0.0,5.0,1.05,21.5,5.0,4.63,0.0
2016,5,30,7,0,0.0,7.0,1.1,22.0,7.0,6.48,0.02
2016,5,30,7,15,0.0,16.0,0.95,22.0,16.0,14.83,7.34
2016,5,30,7,30,0.0,25.0,0.8,22.0,25.0,23.2,13.71
2016,5,30,7,45,0.0,28.5,0.7,22.5,28.5,26.46,16.31
2016,5,30,8,0,0.0,32.0,0.6,23.0,32.0,29.73,18.88
2016,5,30,8,15,3.0,105.5,0.5,23.0,107.5,98.22,74.11
2016,5,30,8,30,6.0,179.0,0.4,23.0,183.0,163.38,124.71
2016,5,30,8,45,138.5,239.5,0.35,23.5,333.0,249.57,186.7
2016,5,30,9,0,271.0,300.0,0.3,24.0,483.0,355.15,262.13
2016,5,30,9,15,477.5,241.0,0.6,24.5,590.5,414.09,305.38
2016,5,30,9,30,684.0,182.0,0.9,25.0,698.0,495.39,366.5
2016,5,30,9,45,692.5,189.0,1.2,25.5,736.0,544.58,404.08
2016,5,30,10,0,701.0,196.0,1.5,26.0,774.0,593.38,440.69
2016,5,30,10,15,711.5,199.5,1.75,26.0,806.5,639.79,475.53
2016,5,30,10,30,722.0,203.0,2.0,26.0,839.0,685.52,509.33
2016,5,30,10,45,722.5,210.0,2.25,26.0,864.0,726.14,538.97
2016,5,30,11,0,723.0,217.0,2.5,26.0,889.0,764.91,566.98
2016,5,30,11,15,729.0,218.5,2.55,26.0,908.5,801.17,591.95
2016,5,30,11,30,735.0,220.0,2.6,26.0,928.0,835.63,615.14
2016,5,30,11,45,778.5,192.0,2.7,26.0,950.0,870.53,638.46
2016,5,30,12,0,822.0,164.0,2.8,26.0,972.0,907.3,662.96
2016,5,30,12,15,823.0,164.5,2.65,26.0,976.0,930.4,676.47
2016,5,30,12,30,824.0,165.0,2.5,26.0,980.0,950.69,688.11
2016,5,30,12,45,827.0,162.0,2.45,26.5,977.5,966.59,696.4
2016,5,30,13,0,830.0,159.0,2.4,27.0,975.0,979.37,702.73
2016,5,30,13,15,827.5,158.5,2.3,27.0,963.5,985.97,706.08
2016,5,30,13,30,825.0,158.0,2.2,27.0,952.0,989.18,707.4
2016,5,30,13,45,825.5,153.0,2.1,27.0,934.0,978.43,699.97
2016,5,30,14,0,826.0,148.0,2.0,27.0,916.0,973.39,696.39
2016,5,30,14,15,820.0,146.5,1.9,27.0,889.5,970.56,694.25
2016,5,30,14,30,814.0,145.0,1.8,27.0,863.0,955.84,684.62
2016,5,30,14,45,808.5,140.5,1.75,27.0,831.0,935.28,672.1
2016,5,30,15,0,803.0,136.0,1.7,27.0,799.0,911.65,657.72
2016,5,30,15,15,791.5,133.5,1.65,27.0,759.5,881.76,639.35
2016,5,30,15,30,780.0,131.0,1.6,27.0,720.0,849.41,619.38
2016,5,30,15,45,770.5,125.0,1.6,27.0,677.0,812.74,597.02
2016,5,30,16,0,761.0,119.0,1.6,27.0,634.0,773.89,573.01
2016,5,30,16,15,741.5,115.5,1.65,27.0,585.5,727.86,544.24
2016,5,30,16,30,722.0,112.0,1.7,27.0,537.0,683.17,515.9
2016,5,30,16,45,694.5,107.5,1.75,27.0,485.5,628.67,479.39
2016,5,30,17,0,667.0,103.0,1.8,27.0,434.0,574.5,441.37
2016,5,30,17,15,632.0,97.5,1.7,26.5,381.5,515.24,398.56
2016,5,30,17,30,597.0,92.0,1.6,26.0,329.0,457.73,355.7
2016,5,30,17,45,535.5,87.0,1.5,26.0,275.0,389.03,302.31
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,325.44,251.49
2016,5,30,18,15,406.5,71.0,1.3,25.5,172.5,256.07,195.5
2016,5,30,18,30,339.0,60.0,1.2,25.0,124.0,197.12,146.53
2016,5,30,18,45,242.0,45.0,1.1,24.5,83.5,132.17,93.24
2016,5,30,19,0,145.0,30.0,1.0,24.0,43.0,78.52,47.26
2016,5,30,19,15,72.5,15.0,1.05,23.5,21.5,27.63,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,12.0,1.85,21.5,12.0,11.44,0.0
2016,5,31,6,0,0.0,24.0,1.9,22.0,24.0,22.18,11.35
2016,5,31,6,15,14.5,45.5,1.95,22.0,48.5,39.96,28.16
2016,5,31,6,30,29.0,67.0,2.0,22.0,73.0,57.48,43.84
2016,5,31,6,45,48.5,89.0,2.1,22.5,102.0,75.01,59.2
2016,5,31,7,0,68.0,111.0,2.2,23.0,131.0,92.21,73.91
2016,5,31,7,15,74.5,136.5,2.25,23.0,162.5,111.25,90.02
2016,5,31,7,30,81.0,162.0,2.3,23.0,194.0,134.36,102.5
2016,5,31,7,45,72.0,182.0,2.35,23.5,213.5,157.11,118.93
2016,5,31,8,0,63.0,202.0,2.4,24.0,233.0,178.84,135.55
2016,5,31,8,15,130.5,231.5,2.45,24.0,305.0,217.35,162.9
2016,5,31,8,30,198.0,261.0,2.5,24.0,377.0,269.93,201.89
2016,5,31,8,45,141.5,282.0,2.6,24.0,369.0,283.26,214.18
2016,5,31,9,0,85.0,303.0,2.7,24.0,361.0,294.96,224.27
2016,5,31,9,15,52.5,286.5,2.75,24.5,323.5,275.41,209.25
2016,5,31,9,30,20.0,270.0,2.8,25.0,286.0,255.1,193.29
2016,5,31,9,45,16.5,259.5,2.85,25.5,272.5,246.23,185.97
2016,5,31,10,0,13.0,249.0,2.9,26.0,259.0,236.55,178.03
2016,5,31,10,15,20.0,295.0,2.9,26.0,311.5,283.83,213.36
2016,5,31,10,30,27.0,341.0,2.9,26.0,364.0,329.86,247.19
2016,5,31,10,45,18.5,275.5,2.95,26.5,292.0,268.64,200.95
2016,5,31,11,0,10.0,210.0,3.0,27.0,220.0,203.18,151.37
2016,5,31,11,15,20.0,298.0,3.1,27.0,317.5,293.47,219.1
2016,5,31,11,30,30.0,386.0,3.2,27.0,415.0,386.56,287.03
2016,5,31,11,45,21.5,313.0,3.3,27.5,334.0,313.89,233.11
2016,5,31,12,0,13.0,240.0,3.4,28.0,253.0,236.76,175.68
2016,5,31,12,15,6.5,180.5,3.65,28.0,187.0,175.45,129.66
2016,5,31,12,30,0.0,121.0,3.9,28.0,121.0,113.57,82.41
2016,5,31,12,45,0.0,102.5,4.2,28.0,102.5,96.2,69.15
2016,5,31,13,0,0.0,84.0,4.5,28.0,84.0,78.8,55.76
2016,5,31,13,15,0.0,70.0,4.55,27.5,70.0,65.61,45.67
2016,5,31,13,30,0.0,56.0,4.6,27.0,56.0,52.42,35.52
2016,5,31,13,45,0.0,94.5,4.65,27.0,95.0,88.62,63.76
2016,5,31,14,0,0.0,133.0,4.7,27.0,134.0,125.02,91.98
2016,5,31,14,15,0.0,101.0,4.4,26.5,101.5,94.67,68.68
2016,5,31,14,30,0.0,69.0,4.1,26.0,69.0,64.48,45.31
2016,5,31,14,45,0.0,59.0,3.8,26.0,59.0,55.09,38.01
2016,5,31,15,0,0.0,49.0,3.5,26.0,49.0,45.72,30.68
2016,5,31,15,15,0.0,45.0,3.4,25.5,45.0,41.96,27.84
2016,5,31,15,30,0.0,41.0,3.3,25.0,41.0,38.21,24.98
2016,5,31,15,45,0.0,68.5,3.25,25.0,68.5,63.86,45.53
2016,5,31,16,0,0.0,96.0,3.2,25.0,96.0,89.58,66.11
2016,5,31,16,15,14.5,160.0,3.1,24.5,169.0,163.09,125.05
2016,5,31,16,30,29.0,224.0,3.0,24.0,242.0,247.17,191.5
2016,5,31,16,45,134.0,214.5,2.95,24.0,283.5,321.32,251.89
2016,5,31,17,0,239.0,205.0,2.9,24.0,325.0,385.67,303.35
2016,5,31,17,15,219.0,184.5,2.85,23.5,284.5,332.16,262.64
2016,5,31,17,30,199.0,164.0,2.8,23.0,244.0,288.98,229.4
2016,5,31,17,45,158.0,144.0,2.8,23.0,201.5,237.02,187.84
2016,5,31,18,0,117.0,124.0,2.8,23.0,159.0,189.07,148.87
2016,5,31,18,15,89.0,99.5,2.7,23.0,123.0,145.43,112.87
2016,5,31,18,30,61.0,75.0,2.6,23.0,87.0,99.92,75.05
2016,5,31,18,45,30.5,49.5,2.55,23.0,55.5,60.39,42.27
2016,5,31,19,0,0.0,24.0,2.5,23.0,24.0,22.39,10.97
2016,5,31,19,15,0.0,12.0,2.45,23.0,12.0,11.44,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,15.25,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,26.22,14.61
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.5,41.7,29.79
2016,6,1,6,30,240.0,72.0,1.0,21.0,118.0,56.69,43.36
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.5,63.74,49.73
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,72.63,57.39
2016,6,1,7,15,430.0,112.5,0.8,22.0,264.0,78.77,62.58
2016,6,1,7,30,480.0,124.0,0.7,22.0,315.0,103.08,68.86
2016,6,1,7,45,520.5,132.5,0.65,22.5,367.0,145.3,91.71
2016,6,1,8,0,561.0,141.0,0.6,23.0,419.0,192.27,124.74
2016,6,1,8,15,590.0,148.0,0.6,23.0,469.5,239.52,162.15
2016,6,1,8,30,619.0,155.0,0.6,23.0,520.0,290.27,203.63
2016,6,1,8,45,640.0,161.5,0.6,23.5,567.5,340.95,244.87
2016,6,1,9,0,661.0,168.0,0.6,24.0,615.0,393.48,286.6
2016,6,1,9,15,500.0,248.5,0.65,24.0,600.0,429.56,316.73
2016,6,1,9,30,339.0,329.0,0.7,24.0,585.0,450.22,333.02
2016,6,1,9,45,294.5,361.0,0.8,24.5,592.5,474.24,350.31
2016,6,1,10,0,250.0,393.0,0.9,25.0,600.0,493.68,363.52
2016,6,1,10,15,497.5,291.5,0.9,25.0,724.0,581.46,428.71
2016,6,1,10,30,745.0,190.0,0.9,25.0,848.0,688.77,505.68
2016,6,1,10,45,389.5,286.5,0.95,25.0,631.5,549.42,405.27
2016,6,1,11,0,34.0,383.0,1.0,25.0,415.0,379.8,279.1
2016,6,1,11,15,37.5,388.0,1.0,25.0,424.0,390.94,288.05
2016,6,1,11,30,41.0,393.0,1.0,25.0,433.0,402.25,295.95
2016,6,1,11,45,215.5,415.0,1.0,25.5,627.0,584.21,426.25
2016,6,1,12,0,390.0,437.0,1.0,26.0,821.0,773.12,552.1
2016,6,1,12,15,415.0,441.0,1.0,26.0,850.5,814.21,576.71
2016,6,1,12,30,440.0,445.0,1.0,26.0,880.0,857.86,604.27
2016,6,1,12,45,414.5,441.5,1.0,26.0,850.0,838.75,591.49
2016,6,1,13,0,389.0,438.0,1.0,26.0,820.0,819.93,579.54
2016,6,1,13,15,393.5,430.0,1.05,26.0,813.0,823.75,583.39
2016,6,1,13,30,398.0,422.0,1.1,26.0,806.0,825.64,585.8
2016,6,1,13,45,345.0,435.5,1.15,26.0,763.5,790.37,562.72
2016,6,1,14,0,292.0,449.0,1.2,26.0,721.0,753.82,538.88
2016,6,1,14,15,248.0,443.5,1.3,26.0,670.0,705.92,508.25
2016,6,1,14,30,204.0,438.0,1.4,26.0,619.0,646.89,469.67
2016,6,1,14,45,486.0,296.5,1.55,26.5,704.5,790.12,575.76
2016,6,1,15,0,768.0,155.0,1.7,27.0,790.0,898.53,650.77
2016,6,1,15,15,502.0,255.0,1.75,27.0,661.5,744.53,546.57
2016,6,1,15,30,236.0,355.0,1.8,27.0,533.0,579.6,428.87
2016,6,1,15,45,209.0,334.5,1.9,27.0,485.5,529.34,395.6
