Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,0,182.0,314.0,2.0,27.0,438.0,479.88,361.33
2016,6,1,16,15,187.0,288.5,1.95,26.5,407.5,451.49,342.83
2016,6,1,16,30,192.0,263.0,1.9,26.0,377.0,421.99,323.05
2016,6,1,16,45,96.0,200.0,1.85,26.0,257.0,278.36,214.63
2016,6,1,17,0,0.0,137.0,1.8,26.0,137.0,130.18,98.55
2016,6,1,17,15,0.0,120.0,1.7,25.5,120.0,113.81,86.37
2016,6,1,17,30,0.0,103.0,1.6,25.0,103.0,97.44,73.73
2016,6,1,17,45,0.0,86.5,1.55,25.0,86.5,81.56,61.13
2016,6,1,18,0,0.0,70.0,1.5,25.0,70.0,65.68,48.31
2016,6,1,18,15,0.0,54.5,1.4,24.5,54.5,50.79,36.17
2016,6,1,18,30,0.0,39.0,1.3,24.0,39.0,36.23,24.07
2016,6,1,18,45,0.0,26.5,1.2,23.5,26.5,24.59,14.24
2016,6,1,19,0,0.0,14.0,1.1,23.0,14.0,12.97,4.08
2016,6,1,19,15,0.0,7.0,1.15,23.0,7.0,6.67,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.86,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,5.55,0.0
2016,6,2,6,15,0.0,12.5,1.3,21.0,12.5,11.57,4.22
2016,6,2,6,30,0.0,19.0,1.6,21.0,19.0,17.61,9.65
2016,6,2,6,45,0.0,26.5,1.95,21.0,26.5,24.58,15.86
2016,6,2,7,0,0.0,34.0,2.3,21.0,34.0,31.55,22.01
2016,6,2,7,15,0.0,40.0,2.4,21.0,40.0,37.14,26.85
2016,6,2,7,30,0.0,46.0,2.5,21.0,46.0,42.74,30.01
2016,6,2,7,45,12.0,114.0,2.6,21.5,120.5,104.72,80.15
2016,6,2,8,0,24.0,182.0,2.7,22.0,195.0,164.08,126.73
2016,6,2,8,15,108.0,221.5,2.75,22.0,285.0,205.09,155.53
2016,6,2,8,30,192.0,261.0,2.8,22.0,375.0,268.02,202.37
2016,6,2,8,45,137.0,281.5,2.85,22.0,366.0,281.14,214.48
2016,6,2,9,0,82.0,302.0,2.9,22.0,357.0,292.83,224.57
2016,6,2,9,15,54.0,294.5,2.9,22.0,332.0,282.46,216.77
2016,6,2,9,30,26.0,287.0,2.9,22.0,307.0,268.03,205.52
2016,6,2,9,45,57.5,338.0,2.95,22.5,385.0,332.21,253.73
2016,6,2,10,0,89.0,389.0,3.0,23.0,463.0,400.21,303.77
2016,6,2,10,15,62.5,377.5,3.0,23.0,430.5,380.76,288.53
2016,6,2,10,30,36.0,366.0,3.0,23.0,398.0,358.0,270.96
2016,6,2,10,45,58.5,406.5,3.05,23.5,460.0,414.7,312.52
2016,6,2,11,0,81.0,447.0,3.1,24.0,522.0,473.81,354.86
2016,6,2,11,15,117.0,469.0,2.95,24.0,580.0,529.66,395.0
2016,6,2,11,30,153.0,491.0,2.8,24.0,638.0,588.53,436.61
2016,6,2,11,45,279.5,462.0,2.65,24.5,735.0,683.48,504.4
2016,6,2,12,0,406.0,433.0,2.5,25.0,832.0,783.39,573.14
2016,6,2,12,15,299.0,471.0,2.3,25.0,765.5,734.63,535.33
2016,6,2,12,30,192.0,509.0,2.1,25.0,699.0,676.41,491.92
2016,6,2,12,45,310.5,472.5,1.9,25.0,779.0,768.22,556.42
2016,6,2,13,0,429.0,436.0,1.7,25.0,859.0,861.49,618.34
2016,6,2,13,15,408.0,431.0,1.6,25.0,829.5,838.65,601.62
2016,6,2,13,30,387.0,426.0,1.5,25.0,800.0,818.41,587.66
2016,6,2,13,45,395.5,413.0,1.45,25.0,788.0,817.29,587.47
2016,6,2,14,0,404.0,400.0,1.4,25.0,776.0,822.24,590.91
2016,6,2,14,15,631.5,260.5,1.45,25.0,828.5,906.91,654.24
2016,6,2,14,30,859.0,121.0,1.5,25.0,881.0,965.83,693.11
2016,6,2,14,45,851.5,119.0,1.55,25.5,847.5,945.48,679.85
2016,6,2,15,0,844.0,117.0,1.6,26.0,814.0,922.06,665.59
2016,6,2,15,15,832.5,114.5,1.6,25.5,774.5,891.55,648.69
2016,6,2,15,30,821.0,112.0,1.6,25.0,735.0,858.49,630.03
2016,6,2,15,45,555.5,205.0,1.6,25.0,615.0,716.29,534.52
2016,6,2,16,0,290.0,298.0,1.6,25.0,495.0,562.71,423.12
2016,6,2,16,15,525.0,198.0,1.55,25.0,522.0,643.23,487.73
2016,6,2,16,30,760.0,98.0,1.5,25.0,549.0,694.44,526.96
2016,6,2,16,45,738.0,93.0,1.5,25.0,497.5,641.91,491.31
2016,6,2,17,0,716.0,88.0,1.5,25.0,446.0,589.13,454.37
2016,6,2,17,15,683.5,83.0,1.4,24.5,393.0,531.36,412.57
2016,6,2,17,30,651.0,78.0,1.3,24.0,340.0,473.54,369.44
2016,6,2,17,45,610.0,71.5,1.25,24.0,287.5,411.35,321.08
2016,6,2,18,0,569.0,65.0,1.2,24.0,235.0,352.19,273.45
2016,6,2,18,15,504.5,57.5,1.1,23.5,185.0,285.56,218.99
2016,6,2,18,30,440.0,50.0,1.0,23.0,135.0,225.28,168.2
2016,6,2,18,45,347.0,38.5,0.9,22.5,92.5,158.84,112.62
2016,6,2,19,0,254.0,27.0,0.8,22.0,50.0,103.11,63.84
2016,6,2,19,15,127.0,13.5,0.8,21.5,25.0,42.85,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.0,1.5,18.5,10.0,9.53,0.0
2016,6,3,6,0,0.0,20.0,1.5,19.0,20.0,18.56,8.88
2016,6,3,6,15,0.0,37.5,1.55,19.0,37.5,34.42,23.86
2016,6,3,6,30,0.0,55.0,1.6,19.0,55.0,49.83,37.8
2016,6,3,6,45,0.0,75.0,1.65,19.5,75.0,67.06,53.05
2016,6,3,7,0,0.0,95.0,1.7,20.0,95.0,84.12,67.83
2016,6,3,7,15,17.0,122.0,1.7,20.0,129.0,106.29,86.81
2016,6,3,7,30,34.0,149.0,1.7,20.0,163.0,124.14,96.36
2016,6,3,7,45,108.5,179.5,1.7,20.5,232.0,152.89,115.36
2016,6,3,8,0,183.0,210.0,1.7,21.0,301.0,197.04,146.23
2016,6,3,8,15,496.5,142.5,1.85,21.0,426.5,215.49,149.34
2016,6,3,8,30,810.0,75.0,2.0,21.0,552.0,284.91,197.92
2016,6,3,8,45,826.5,77.0,2.15,21.5,601.0,340.01,245.89
2016,6,3,9,0,843.0,79.0,2.3,22.0,650.0,396.01,293.75
2016,6,3,9,15,855.5,81.0,2.4,22.5,694.0,450.92,339.46
2016,6,3,9,30,868.0,83.0,2.5,23.0,738.0,505.81,383.69
2016,6,3,9,45,606.0,225.5,2.7,23.5,695.0,526.68,399.43
2016,6,3,10,0,344.0,368.0,2.9,24.0,652.0,528.3,398.1
2016,6,3,10,15,621.0,229.0,2.95,24.0,767.5,605.0,459.04
2016,6,3,10,30,898.0,90.0,3.0,24.0,883.0,705.41,536.08
2016,6,3,10,45,900.0,93.0,3.05,24.5,909.0,748.72,564.17
2016,6,3,11,0,902.0,96.0,3.1,25.0,935.0,789.68,590.68
2016,6,3,11,15,458.0,183.5,3.1,25.0,610.0,546.78,416.42
2016,6,3,11,30,14.0,271.0,3.1,25.0,285.0,264.67,198.11
2016,6,3,11,45,21.0,330.0,3.1,25.5,351.0,326.91,244.72
2016,6,3,12,0,28.0,389.0,3.1,26.0,417.0,393.72,292.83
2016,6,3,12,15,21.5,337.0,3.05,26.0,358.5,336.81,250.94
2016,6,3,12,30,15.0,285.0,3.0,26.0,300.0,282.61,210.98
2016,6,3,12,45,59.0,389.0,2.95,26.0,447.5,431.92,321.67
2016,6,3,13,0,103.0,493.0,2.9,26.0,595.0,580.14,426.81
2016,6,3,13,15,159.5,491.0,2.85,26.0,646.5,645.62,473.19
2016,6,3,13,30,216.0,489.0,2.8,26.0,698.0,703.62,514.31
2016,6,3,13,45,110.0,321.0,2.75,26.0,428.0,432.05,322.73
2016,6,3,14,0,4.0,153.0,2.7,26.0,158.0,147.98,109.49
2016,6,3,14,15,205.5,263.0,2.65,25.5,445.5,477.25,363.04
2016,6,3,14,30,407.0,373.0,2.6,25.0,733.0,795.89,588.06
2016,6,3,14,45,297.5,388.5,2.55,25.0,646.5,694.4,514.03
2016,6,3,15,0,188.0,404.0,2.5,25.0,560.0,593.58,441.96
2016,6,3,15,15,265.5,367.0,2.45,25.0,575.5,634.41,474.33
2016,6,3,15,30,343.0,330.0,2.4,25.0,591.0,659.04,494.38
2016,6,3,15,45,193.5,305.5,2.35,25.0,451.0,484.71,367.73
2016,6,3,16,0,44.0,281.0,2.3,25.0,311.0,319.3,243.01
2016,6,3,16,15,315.5,221.5,2.15,25.0,411.0,491.05,379.25
2016,6,3,16,30,587.0,162.0,2.0,25.0,511.0,636.17,488.25
2016,6,3,16,45,404.0,185.5,1.9,25.0,415.5,501.86,387.37
2016,6,3,17,0,221.0,209.0,1.8,25.0,320.0,369.0,286.54
2016,6,3,17,15,213.5,184.5,1.7,24.5,282.0,328.67,257.31
2016,6,3,17,30,206.0,160.0,1.6,24.0,244.0,288.45,226.92
2016,6,3,17,45,190.5,137.5,1.55,24.0,205.5,246.52,193.92
2016,6,3,18,0,175.0,115.0,1.5,24.0,167.0,205.76,161.05
2016,6,3,18,15,149.5,93.0,1.35,23.5,131.5,162.7,125.81
2016,6,3,18,30,124.0,71.0,1.2,23.0,96.0,122.1,91.92
2016,6,3,18,45,86.0,51.0,1.05,22.5,65.5,82.62,58.95
2016,6,3,19,0,48.0,31.0,0.9,22.0,35.0,47.0,28.58
2016,6,3,19,15,24.0,15.5,0.9,21.5,17.5,21.0,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.5,13.5,2.05,17.5,23.5,12.87,0.0
2016,6,4,6,0,233.0,27.0,2.3,18.0,47.0,21.41,11.18
2016,6,4,6,15,332.5,38.0,2.4,18.5,89.0,29.16,19.4
2016,6,4,6,30,432.0,49.0,2.5,19.0,131.0,36.47,26.19
2016,6,4,6,45,388.5,72.0,2.6,19.5,164.0,52.77,40.63
2016,6,4,7,0,345.0,95.0,2.7,20.0,197.0,67.99,53.89
2016,6,4,7,15,267.0,127.0,2.85,20.5,215.5,94.52,76.62
2016,6,4,7,30,189.0,159.0,3.0,21.0,234.0,130.06,97.68
2016,6,4,7,45,148.0,184.5,3.15,22.0,249.0,159.9,119.0
2016,6,4,8,0,107.0,210.0,3.3,23.0,264.0,185.28,139.51
2016,6,4,8,15,64.0,211.5,3.45,23.5,245.0,193.66,147.45
2016,6,4,8,30,21.0,213.0,3.6,24.0,226.0,195.74,150.07
2016,6,4,8,45,55.0,258.5,3.75,24.5,295.5,241.3,184.11
2016,6,4,9,0,89.0,304.0,3.9,25.0,365.0,296.9,225.66
2016,6,4,9,15,130.5,332.0,4.0,25.0,427.5,341.65,259.27
2016,6,4,9,30,172.0,360.0,4.1,25.0,490.0,396.08,300.18
2016,6,4,9,45,213.5,376.0,4.2,25.5,546.0,445.24,336.39
2016,6,4,10,0,255.0,392.0,4.3,26.0,602.0,494.93,372.72
2016,6,4,10,15,282.0,403.0,4.35,26.0,644.5,538.59,404.86
2016,6,4,10,30,309.0,414.0,4.4,26.0,687.0,584.22,438.12
2016,6,4,10,45,300.0,431.5,4.45,26.0,703.0,610.86,456.85
2016,6,4,11,0,291.0,449.0,4.5,26.0,719.0,636.25,474.58
2016,6,4,11,15,174.0,446.5,4.55,26.0,609.5,555.17,414.4
2016,6,4,11,30,57.0,444.0,4.6,26.0,500.0,462.56,344.74
2016,6,4,11,45,58.0,451.5,4.65,26.0,508.5,475.2,354.15
2016,6,4,12,0,59.0,459.0,4.7,26.0,517.0,487.81,363.21
2016,6,4,12,15,245.5,451.0,4.75,26.0,694.5,665.36,495.66
2016,6,4,12,30,432.0,443.0,4.8,26.0,872.0,846.97,625.48
2016,6,4,12,45,407.5,441.5,4.85,26.0,844.5,830.76,613.38
2016,6,4,13,0,383.0,440.0,4.9,26.0,817.0,814.88,602.55
2016,6,4,13,15,410.5,430.0,4.9,26.0,830.0,839.38,620.54
2016,6,4,13,30,438.0,420.0,4.9,26.0,843.0,868.79,641.49
2016,6,4,13,45,415.0,412.5,4.95,26.0,806.5,842.78,623.93
2016,6,4,14,0,392.0,405.0,5.0,26.0,770.0,806.82,599.88
2016,6,4,14,15,250.5,419.5,4.95,26.0,650.0,682.95,509.98
2016,6,4,14,30,109.0,434.0,4.9,26.0,530.0,539.09,403.86
2016,6,4,14,45,189.5,412.5,4.85,26.0,572.5,605.12,455.08
2016,6,4,15,0,270.0,391.0,4.8,26.0,615.0,667.66,502.37
2016,6,4,15,15,144.5,330.0,4.7,26.0,449.5,473.32,359.62
2016,6,4,15,30,19.0,269.0,4.6,26.0,284.0,274.99,208.69
2016,6,4,15,45,143.0,286.0,4.55,26.0,385.0,420.34,323.15
2016,6,4,16,0,267.0,303.0,4.5,26.0,486.0,548.83,421.08
2016,6,4,16,15,192.0,283.5,4.3,25.5,410.0,449.77,347.08
2016,6,4,16,30,117.0,264.0,4.1,25.0,334.0,366.2,283.87
2016,6,4,16,45,224.5,228.0,3.9,25.0,346.5,400.44,313.47
2016,6,4,17,0,332.0,192.0,3.7,25.0,359.0,433.57,340.91
2016,6,4,17,15,322.0,170.0,3.35,24.5,316.5,388.59,306.86
2016,6,4,17,30,312.0,148.0,3.0,24.0,274.0,343.69,272.35
2016,6,4,17,45,294.0,127.5,2.65,24.0,232.0,296.53,234.61
2016,6,4,18,0,276.0,107.0,2.3,24.0,190.0,250.61,196.99
2016,6,4,18,15,241.5,88.0,2.05,23.5,150.0,200.94,155.97
2016,6,4,18,30,207.0,69.0,1.8,23.0,110.0,154.7,116.96
2016,6,4,18,45,153.0,50.5,1.55,22.5,75.5,106.71,76.67
2016,6,4,19,0,99.0,32.0,1.3,22.0,41.0,64.6,40.55
2016,6,4,19,15,49.5,16.0,1.3,21.5,20.5,28.12,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,16.5,14.5,3.3,19.5,16.0,13.82,0.0
2016,6,5,6,0,33.0,29.0,3.5,20.0,32.0,25.05,13.91
2016,6,5,6,15,68.5,49.5,3.6,20.5,61.0,41.52,29.69
2016,6,5,6,30,104.0,70.0,3.7,21.0,90.0,57.56,44.1
2016,6,5,6,45,134.5,90.5,3.8,21.5,125.0,73.18,57.89
2016,6,5,7,0,165.0,111.0,3.9,22.0,160.0,88.39,71.0
2016,6,5,7,15,360.0,105.5,4.0,22.5,240.0,73.42,57.93
2016,6,5,7,30,555.0,100.0,4.1,23.0,320.0,85.96,53.56
2016,6,5,7,45,634.0,99.0,4.25,23.5,386.0,127.83,73.48
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,179.17,108.75
2016,6,5,8,15,738.5,102.5,4.45,24.5,504.5,237.13,156.1
2016,6,5,8,30,764.0,107.0,4.5,25.0,557.0,292.81,203.44
2016,6,5,8,45,787.0,109.0,4.55,25.5,608.0,347.91,250.65
2016,6,5,9,0,810.0,111.0,4.6,26.0,659.0,404.81,298.56
2016,6,5,9,15,824.5,113.5,4.6,26.0,704.5,459.92,344.66
2016,6,5,9,30,839.0,116.0,4.6,26.0,750.0,518.66,392.16
2016,6,5,9,45,852.0,117.5,4.65,26.5,791.0,571.85,433.69
2016,6,5,10,0,865.0,119.0,4.7,27.0,832.0,624.6,473.66
2016,6,5,10,15,647.5,240.0,4.75,27.0,787.0,630.62,476.21
2016,6,5,10,30,430.0,361.0,4.8,27.0,742.0,619.76,465.05
2016,6,5,10,45,663.0,242.5,4.85,27.5,849.5,707.95,532.58
2016,6,5,11,0,896.0,124.0,4.9,28.0,957.0,808.97,605.14
2016,6,5,11,15,900.5,125.0,4.9,28.0,977.0,847.56,630.62
2016,6,5,11,30,905.0,126.0,4.9,28.0,997.0,883.67,654.59
2016,6,5,11,45,913.5,122.0,4.95,28.0,1011.0,916.1,676.29
2016,6,5,12,0,922.0,118.0,5.0,28.0,1025.0,945.91,696.22
2016,6,5,12,15,922.5,118.5,4.95,28.0,1029.5,969.74,711.44
2016,6,5,12,30,923.0,119.0,4.9,28.0,1034.0,990.46,724.62
2016,6,5,12,45,921.5,119.5,4.9,28.0,1030.0,1006.13,734.9
2016,6,5,13,0,920.0,120.0,4.9,28.0,1026.0,1018.46,743.1
2016,6,5,13,15,917.5,119.5,4.85,28.0,1014.5,1025.35,747.42
2016,6,5,13,30,915.0,119.0,4.8,28.0,1003.0,1028.63,749.51
2016,6,5,13,45,909.5,119.0,4.8,28.0,982.5,1025.81,748.16
2016,6,5,14,0,904.0,119.0,4.8,28.0,962.0,1019.39,744.62
2016,6,5,14,15,898.5,118.0,4.7,28.0,935.5,1008.43,737.38
2016,6,5,14,30,893.0,117.0,4.6,28.0,909.0,994.01,728.0
2016,6,5,14,45,882.5,117.0,4.6,28.0,874.5,972.49,714.87
2016,6,5,15,0,872.0,117.0,4.6,28.0,840.0,947.94,699.8
2016,6,5,15,15,861.5,115.0,4.5,28.0,800.0,918.42,680.9
2016,6,5,15,30,851.0,113.0,4.4,28.0,760.0,886.21,660.2
2016,6,5,15,45,839.5,109.0,4.3,28.0,715.5,848.51,635.68
2016,6,5,16,0,828.0,105.0,4.2,28.0,671.0,814.25,613.45
2016,6,5,16,15,810.5,102.0,3.95,27.5,621.5,768.29,583.46
2016,6,5,16,30,793.0,99.0,3.7,27.0,572.0,721.01,552.23
2016,6,5,16,45,719.0,105.0,3.45,26.5,503.5,644.28,498.88
2016,6,5,17,0,645.0,111.0,3.2,26.0,435.0,569.88,444.34
2016,6,5,17,15,603.0,108.5,2.85,25.5,384.5,510.69,400.04
2016,6,5,17,30,561.0,106.0,2.5,25.0,334.0,453.78,356.31
2016,6,5,17,45,529.0,94.0,2.15,24.5,283.5,394.75,310.01
2016,6,5,18,0,497.0,82.0,1.8,24.0,233.0,337.93,264.04
2016,6,5,18,15,441.5,70.5,1.65,23.0,184.5,274.36,212.27
2016,6,5,18,30,386.0,59.0,1.5,22.0,136.0,213.99,161.66
2016,6,5,18,45,301.0,45.0,1.4,21.5,94.0,150.7,108.41
2016,6,5,19,0,216.0,31.0,1.3,21.0,52.0,97.14,62.06
2016,6,5,19,15,108.0,15.5,1.3,20.5,26.0,41.11,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.0,14.0,2.2,17.5,25.5,13.34,0.0
2016,6,6,6,0,264.0,28.0,2.4,18.0,51.0,22.37,11.98
2016,6,6,6,15,372.5,38.5,2.6,18.5,96.5,29.65,19.82
2016,6,6,6,30,481.0,49.0,2.8,19.0,142.0,36.54,26.26
2016,6,6,6,45,549.0,56.5,3.0,20.0,194.5,40.45,29.8
2016,6,6,7,0,617.0,64.0,3.2,21.0,247.0,44.15,32.97
2016,6,6,7,15,662.5,69.5,3.15,21.5,302.0,46.03,34.5
2016,6,6,7,30,708.0,75.0,3.1,22.0,357.0,76.18,42.73
2016,6,6,7,45,740.5,79.5,3.1,22.5,412.5,126.72,68.67
2016,6,6,8,0,773.0,84.0,3.1,23.0,468.0,181.11,108.0
2016,6,6,8,15,796.0,87.5,3.2,23.5,521.5,236.28,153.49
2016,6,6,8,30,819.0,91.0,3.3,24.0,575.0,293.71,202.7
2016,6,6,8,45,836.5,94.0,3.4,25.0,625.0,350.91,251.52
2016,6,6,9,0,854.0,97.0,3.5,26.0,675.0,413.89,303.55
2016,6,6,9,15,867.0,99.5,3.5,26.0,721.0,470.15,350.34
2016,6,6,9,30,880.0,102.0,3.5,26.0,767.0,526.44,395.83
2016,6,6,9,45,890.0,104.0,3.5,26.5,807.5,580.41,437.48
2016,6,6,10,0,900.0,106.0,3.5,27.0,848.0,633.58,477.16
2016,6,6,10,15,907.0,107.5,3.45,27.0,882.5,683.34,514.03
2016,6,6,10,30,914.0,109.0,3.4,27.0,917.0,731.53,548.84
2016,6,6,10,45,919.0,110.5,3.4,27.5,944.0,776.47,578.06
2016,6,6,11,0,924.0,112.0,3.4,28.0,971.0,819.24,605.09
2016,6,6,11,15,927.5,113.0,3.35,28.0,991.0,858.0,630.06
2016,6,6,11,30,931.0,114.0,3.3,28.0,1011.0,894.13,653.08
2016,6,6,11,45,934.5,113.5,3.25,28.0,1023.5,926.1,673.19
2016,6,6,12,0,938.0,113.0,3.2,28.0,1036.0,955.14,691.3
2016,6,6,12,15,938.5,113.0,3.15,28.0,1040.0,978.86,705.9
2016,6,6,12,30,939.0,113.0,3.1,28.0,1044.0,999.41,718.49
2016,6,6,12,45,937.5,113.0,3.1,28.5,1039.5,1014.83,726.79
2016,6,6,13,0,936.0,113.0,3.1,29.0,1035.0,1026.85,733.0
2016,6,6,13,15,933.5,112.5,3.05,29.0,1023.0,1033.83,737.19
2016,6,6,13,30,931.0,112.0,3.0,29.0,1011.0,1037.14,739.19
2016,6,6,13,45,926.0,111.5,3.0,29.0,990.5,1034.29,737.88
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,1027.77,734.42
2016,6,6,14,15,915.0,110.0,2.95,29.0,942.5,1016.17,727.43
2016,6,6,14,30,909.0,109.0,2.9,29.0,915.0,1001.05,718.36
2016,6,6,14,45,896.5,110.0,2.85,29.0,879.5,978.43,704.59
2016,6,6,15,0,884.0,111.0,2.8,29.0,844.0,952.8,688.99
2016,6,6,15,15,873.5,109.0,2.75,28.5,804.0,923.02,672.05
2016,6,6,15,30,863.0,107.0,2.7,28.0,764.0,890.51,653.23
2016,6,6,15,45,850.0,104.0,2.65,28.0,718.5,852.25,629.17
2016,6,6,16,0,837.0,101.0,2.6,28.0,673.0,811.82,603.51
2016,6,6,16,15,819.5,98.0,2.45,28.0,623.5,771.14,576.83
2016,6,6,16,30,802.0,95.0,2.3,28.0,574.0,723.57,545.18
2016,6,6,16,45,779.5,91.0,2.2,28.0,521.5,670.25,509.45
2016,6,6,17,0,757.0,87.0,2.1,28.0,469.0,616.59,471.86
2016,6,6,17,15,725.5,82.5,1.95,27.5,414.5,556.74,428.78
2016,6,6,17,30,694.0,78.0,1.8,27.0,360.0,499.55,386.3
2016,6,6,17,45,651.0,72.0,1.7,26.5,306.0,434.76,336.89
2016,6,6,18,0,608.0,66.0,1.6,26.0,252.0,373.11,288.12
2016,6,6,18,15,543.5,59.0,1.45,25.0,200.0,304.86,233.07
2016,6,6,18,30,479.0,52.0,1.3,24.0,148.0,242.84,181.3
2016,6,6,18,45,377.5,41.0,1.2,23.0,102.5,171.88,122.52
2016,6,6,19,0,276.0,30.0,1.1,22.0,57.0,112.45,71.77
2016,6,6,19,15,138.0,15.0,1.1,21.5,28.5,47.65,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.5,15.5,0.9,19.0,24.0,14.77,0.0
2016,6,7,6,0,199.0,31.0,0.9,20.0,48.0,24.26,13.37
2016,6,7,6,15,302.0,43.5,1.0,20.5,91.0,33.34,22.81
2016,6,7,6,30,405.0,56.0,1.1,21.0,134.0,42.7,31.36
2016,6,7,6,45,471.0,66.0,1.2,21.5,184.0,48.39,36.51
2016,6,7,7,0,537.0,76.0,1.3,22.0,234.0,53.74,41.14
2016,6,7,7,15,584.5,83.0,1.25,22.5,287.5,56.25,43.17
2016,6,7,7,30,632.0,90.0,1.2,23.0,341.0,80.01,47.34
2016,6,7,7,45,665.0,95.5,1.2,24.0,394.5,127.26,71.51
2016,6,7,8,0,698.0,101.0,1.2,25.0,448.0,178.44,107.66
2016,6,7,8,15,723.5,105.5,1.3,25.5,500.0,230.95,149.82
2016,6,7,8,30,749.0,110.0,1.4,26.0,552.0,290.36,198.91
2016,6,7,8,45,768.0,114.0,1.55,26.5,601.5,344.93,244.61
2016,6,7,9,0,787.0,118.0,1.7,27.0,651.0,400.89,290.61
2016,6,7,9,15,801.5,121.0,1.7,27.0,696.0,455.14,334.5
2016,6,7,9,30,816.0,124.0,1.7,27.0,741.0,509.77,377.36
2016,6,7,9,45,827.5,126.5,1.75,27.5,781.0,562.43,416.94
2016,6,7,10,0,839.0,129.0,1.8,28.0,821.0,616.44,456.12
2016,6,7,10,15,847.5,131.0,1.8,28.0,854.5,664.83,490.97
2016,6,7,10,30,856.0,133.0,1.8,28.0,888.0,711.94,524.07
2016,6,7,10,45,862.0,134.5,1.8,28.5,915.5,755.27,552.22
2016,6,7,11,0,868.0,136.0,1.8,29.0,943.0,796.68,577.49
2016,6,7,11,15,872.5,137.0,1.85,29.0,963.0,834.32,601.62
2016,6,7,11,30,877.0,138.0,1.9,29.0,983.0,869.56,624.1
2016,6,7,11,45,882.5,136.5,1.95,29.0,996.0,900.9,644.0
2016,6,7,12,0,888.0,135.0,2.0,29.0,1009.0,929.61,662.22
2016,6,7,12,15,889.0,135.0,2.0,29.0,1013.5,952.79,676.43
2016,6,7,12,30,890.0,135.0,2.0,29.0,1018.0,973.05,688.87
2016,6,7,12,45,890.5,133.5,2.05,29.5,1014.5,988.46,697.53
2016,6,7,13,0,891.0,132.0,2.1,30.0,1011.0,1000.71,704.3
2016,6,7,13,15,888.5,131.5,2.1,30.0,999.0,1007.59,708.72
2016,6,7,13,30,886.0,131.0,2.1,30.0,987.0,1010.97,711.13
2016,6,7,13,45,882.5,130.0,2.15,30.0,967.5,1009.35,711.15
2016,6,7,14,0,879.0,129.0,2.2,30.0,948.0,1004.2,709.14
2016,6,7,14,15,872.5,127.5,2.2,30.0,921.5,992.14,702.39
2016,6,7,14,30,866.0,126.0,2.2,30.0,895.0,976.71,693.68
2016,6,7,14,45,857.5,124.5,2.25,30.0,861.5,956.13,682.31
2016,6,7,15,0,849.0,123.0,2.3,30.0,828.0,932.51,669.02
2016,6,7,15,15,838.0,120.5,2.25,29.5,788.5,902.66,652.1
2016,6,7,15,30,827.0,118.0,2.2,29.0,749.0,876.75,637.7
2016,6,7,15,45,812.0,115.5,2.2,29.0,704.0,838.17,613.99
2016,6,7,16,0,797.0,113.0,2.2,29.0,659.0,797.64,588.84
2016,6,7,16,15,779.0,109.5,2.1,29.0,610.5,751.93,559.19
2016,6,7,16,30,761.0,106.0,2.0,29.0,562.0,705.0,528.42
2016,6,7,16,45,740.0,100.5,1.9,29.0,510.5,652.81,493.58
2016,6,7,17,0,719.0,95.0,1.8,29.0,459.0,602.02,457.69
2016,6,7,17,15,687.0,90.0,1.7,28.5,406.0,543.07,415.74
2016,6,7,17,30,655.0,85.0,1.6,28.0,353.0,485.45,373.46
2016,6,7,17,45,610.5,79.0,1.55,28.0,299.5,421.81,324.74
2016,6,7,18,0,566.0,73.0,1.5,28.0,246.0,361.48,276.99
2016,6,7,18,15,501.0,64.5,1.35,27.0,195.0,293.51,222.81
2016,6,7,18,30,436.0,56.0,1.2,26.0,144.0,231.87,172.06
2016,6,7,18,45,339.5,44.5,1.1,25.0,100.5,164.2,116.55
2016,6,7,19,0,243.0,33.0,1.0,24.0,57.0,106.48,67.99
2016,6,7,19,15,121.5,16.5,1.05,23.5,28.5,45.27,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,78.0,16.0,0.25,21.5,23.0,15.25,0.0
2016,6,8,6,0,156.0,32.0,0.2,22.0,46.0,25.04,13.88
2016,6,8,6,15,249.0,47.0,0.35,22.5,87.0,36.07,24.93
2016,6,8,6,30,342.0,62.0,0.5,23.0,128.0,46.61,34.44
2016,6,8,6,45,436.5,65.5,0.7,23.5,177.0,47.88,35.75
2016,6,8,7,0,531.0,69.0,0.9,24.0,226.0,47.93,35.81
2016,6,8,7,15,548.5,83.0,1.1,24.5,274.0,56.14,42.71
2016,6,8,7,30,566.0,97.0,1.3,25.0,322.0,83.04,50.87
2016,6,8,7,45,561.5,115.0,1.55,25.5,366.0,132.96,79.74
2016,6,8,8,0,557.0,133.0,1.8,26.0,410.0,182.57,116.55
2016,6,8,8,15,572.5,146.0,1.9,26.0,458.0,231.73,156.03
2016,6,8,8,30,588.0,159.0,2.0,26.0,506.0,282.56,198.19
2016,6,8,8,45,675.5,141.0,2.15,26.5,572.5,332.5,238.04
2016,6,8,9,0,763.0,123.0,2.3,27.0,639.0,395.43,288.07
2016,6,8,9,15,778.0,126.0,2.35,27.0,683.5,448.57,331.5
2016,6,8,9,30,793.0,129.0,2.4,27.0,728.0,502.19,374.17
2016,6,8,9,45,564.5,249.5,2.45,27.5,687.5,522.84,389.16
2016,6,8,10,0,336.0,370.0,2.5,28.0,647.0,523.47,387.25
2016,6,8,10,15,289.5,400.0,2.5,28.0,646.0,539.57,398.27
2016,6,8,10,30,243.0,430.0,2.5,28.0,645.0,551.17,405.53
2016,6,8,10,45,282.5,434.5,2.5,28.5,691.5,599.28,438.81
2016,6,8,11,0,322.0,439.0,2.5,29.0,738.0,649.89,473.08
2016,6,8,11,15,249.5,465.0,2.5,29.0,700.0,631.42,458.38
2016,6,8,11,30,177.0,491.0,2.5,29.0,662.0,607.21,439.88
2016,6,8,11,45,119.5,476.5,2.5,29.0,593.0,553.73,401.84
2016,6,8,12,0,62.0,462.0,2.5,29.0,524.0,492.79,358.14
2016,6,8,12,15,51.5,447.5,2.5,29.0,499.5,473.8,344.88
2016,6,8,12,30,41.0,433.0,2.5,29.0,475.0,453.75,330.61
2016,6,8,12,45,106.5,469.5,2.55,29.5,575.0,555.5,403.04
2016,6,8,13,0,172.0,506.0,2.6,30.0,675.0,666.41,478.91
2016,6,8,13,15,485.0,344.5,2.6,30.0,814.5,834.02,600.06
2016,6,8,13,30,798.0,183.0,2.6,30.0,954.0,983.66,700.72
2016,6,8,13,45,792.5,182.0,2.65,30.0,935.0,980.58,698.31
2016,6,8,14,0,787.0,181.0,2.7,30.0,916.0,974.22,695.34
2016,6,8,14,15,779.5,179.0,2.7,29.5,889.5,961.67,689.5
2016,6,8,14,30,772.0,177.0,2.7,29.0,863.0,946.03,681.77
2016,6,8,14,45,758.5,176.5,2.7,29.0,829.0,923.21,668.09
2016,6,8,15,0,745.0,176.0,2.7,29.0,795.0,902.55,655.89
2016,6,8,15,15,732.0,172.5,2.7,28.5,756.5,871.98,638.42
2016,6,8,15,30,719.0,169.0,2.7,28.0,718.0,839.19,619.38
2016,6,8,15,45,701.5,165.0,2.7,28.0,674.0,799.97,594.57
2016,6,8,16,0,684.0,161.0,2.7,28.0,630.0,759.24,568.53
2016,6,8,16,15,662.5,155.5,2.6,27.5,582.5,712.47,538.31
2016,6,8,16,30,641.0,150.0,2.5,27.0,535.0,665.03,506.44
2016,6,8,16,45,509.5,167.5,2.4,27.0,456.0,558.41,428.68
2016,6,8,17,0,378.0,185.0,2.3,27.0,377.0,457.07,353.2
2016,6,8,17,15,352.5,169.0,2.15,26.5,332.0,406.91,316.6
2016,6,8,17,30,327.0,153.0,2.0,26.0,287.0,358.33,280.0
2016,6,8,17,45,301.5,133.5,1.85,26.0,243.0,307.66,240.39
2016,6,8,18,0,276.0,114.0,1.7,26.0,199.0,259.0,201.43
2016,6,8,18,15,235.0,95.0,1.6,25.5,157.5,206.66,159.11
2016,6,8,18,30,194.0,76.0,1.5,25.0,116.0,158.49,119.29
2016,6,8,18,45,140.0,56.0,1.4,24.5,80.0,109.48,78.77
2016,6,8,19,0,86.0,36.0,1.3,24.0,44.0,66.31,42.65
2016,6,8,19,15,43.0,18.0,1.35,23.5,22.0,29.57,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,15.25,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,25.03,13.82
2016,6,9,6,15,239.0,47.5,1.0,22.5,85.5,36.46,25.21
2016,6,9,6,30,330.0,63.0,0.9,23.0,126.0,47.38,35.07
2016,6,9,6,45,402.0,73.0,0.85,23.5,174.5,53.56,40.62
2016,6,9,7,0,474.0,83.0,0.8,24.0,223.0,59.57,45.78
2016,6,9,7,15,521.5,91.5,1.0,24.5,274.5,62.98,48.54
2016,6,9,7,30,569.0,100.0,1.2,25.0,326.0,85.21,52.71
2016,6,9,7,45,607.5,105.5,1.4,25.5,378.5,129.11,74.92
2016,6,9,8,0,646.0,111.0,1.6,26.0,431.0,177.65,108.92
2016,6,9,8,15,672.0,116.0,1.7,26.0,482.0,227.59,149.03
2016,6,9,8,30,698.0,121.0,1.8,26.0,533.0,280.26,193.09
2016,6,9,8,45,719.0,125.0,1.95,26.5,581.5,332.98,237.25
2016,6,9,9,0,740.0,129.0,2.1,27.0,630.0,391.23,284.83
2016,6,9,9,15,755.5,132.5,2.2,27.5,674.0,443.76,327.08
2016,6,9,9,30,771.0,136.0,2.3,28.0,718.0,496.86,368.54
2016,6,9,9,45,519.0,262.0,2.4,28.5,663.5,508.15,376.75
2016,6,9,10,0,267.0,388.0,2.5,29.0,609.0,497.22,366.43
2016,6,9,10,15,540.5,267.0,2.6,29.0,736.5,584.34,433.16
2016,6,9,10,30,814.0,146.0,2.7,29.0,864.0,693.2,514.27
2016,6,9,10,45,820.5,147.5,2.8,29.0,891.0,736.04,544.37
2016,6,9,11,0,827.0,149.0,2.9,29.0,918.0,775.19,570.68
2016,6,9,11,15,831.5,150.0,2.95,29.0,937.5,811.41,594.51
2016,6,9,11,30,836.0,151.0,3.0,29.0,957.0,845.36,616.74
2016,6,9,11,45,840.5,150.5,3.1,29.5,970.0,875.58,635.47
2016,6,9,12,0,845.0,150.0,3.2,30.0,983.0,903.28,652.48
2016,6,9,12,15,846.0,150.5,3.25,30.0,987.0,926.04,667.26
2016,6,9,12,30,847.0,151.0,3.3,30.0,991.0,946.07,680.35
2016,6,9,12,45,846.0,151.0,3.35,30.0,987.5,960.98,690.21
2016,6,9,13,0,845.0,151.0,3.4,30.0,984.0,972.91,698.28
2016,6,9,13,15,842.0,150.5,3.4,30.0,972.5,979.22,702.52
2016,6,9,13,30,839.0,150.0,3.4,30.0,961.0,982.21,704.77
2016,6,9,13,45,835.0,148.5,3.4,30.0,942.0,979.89,703.74
2016,6,9,14,0,831.0,147.0,3.4,30.0,923.0,974.2,700.7
2016,6,9,14,15,824.5,145.5,3.35,30.0,897.0,962.75,693.73
2016,6,9,14,30,818.0,144.0,3.3,30.0,871.0,956.35,690.18
2016,6,9,14,45,789.5,153.5,3.3,30.0,834.0,929.01,673.39
2016,6,9,15,0,761.0,163.0,3.3,30.0,797.0,899.38,655.21
2016,6,9,15,15,559.5,245.5,3.25,29.5,699.5,786.39,579.76
2016,6,9,15,30,358.0,328.0,3.2,29.0,602.0,669.77,496.61
2016,6,9,15,45,528.0,240.0,3.2,29.0,616.5,725.15,541.57
2016,6,9,16,0,698.0,152.0,3.2,29.0,631.0,761.25,570.72
2016,6,9,16,15,677.5,147.0,3.1,29.0,583.5,715.38,539.7
2016,6,9,16,30,657.0,142.0,3.0,29.0,536.0,668.74,507.61
2016,6,9,16,45,423.5,179.0,2.95,29.0,424.0,509.41,390.11
2016,6,9,17,0,190.0,216.0,2.9,29.0,312.0,355.91,273.35
2016,6,9,17,15,359.0,166.0,2.7,28.5,322.0,407.8,316.38
2016,6,9,17,30,528.0,116.0,2.5,28.0,332.0,442.5,343.94
2016,6,9,17,45,483.0,105.5,2.35,27.5,281.5,380.46,295.83
2016,6,9,18,0,438.0,95.0,2.2,27.0,231.0,322.13,249.67
2016,6,9,18,15,375.5,82.5,2.05,26.5,182.5,258.31,198.07
2016,6,9,18,30,313.0,70.0,1.9,26.0,134.0,200.88,150.55
2016,6,9,18,45,232.5,53.5,1.75,25.5,93.0,140.2,100.57
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,88.73,57.66
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,36.62,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.5,15.0,1.0,21.5,23.5,14.3,0.0
2016,6,10,6,0,197.0,30.0,1.1,22.0,47.0,23.44,12.58
2016,6,10,6,15,295.5,42.5,1.25,22.5,88.5,32.54,21.91
2016,6,10,6,30,394.0,55.0,1.4,23.0,130.0,41.78,30.28
2016,6,10,6,45,464.0,63.5,1.6,23.5,179.5,46.22,34.31
2016,6,10,7,0,534.0,72.0,1.8,24.0,229.0,50.42,37.94
2016,6,10,7,15,579.5,78.5,1.9,24.0,281.0,52.7,39.85
2016,6,10,7,30,625.0,85.0,2.0,24.0,333.0,74.82,43.6
2016,6,10,7,45,461.0,140.0,2.1,24.5,337.5,142.98,92.19
2016,6,10,8,0,297.0,195.0,2.2,25.0,342.0,196.31,138.8
2016,6,10,8,15,333.0,211.5,2.25,25.5,394.0,237.78,169.94
2016,6,10,8,30,369.0,228.0,2.3,26.0,446.0,283.38,205.2
2016,6,10,8,45,574.0,169.0,2.35,26.5,541.5,321.84,232.17
2016,6,10,9,0,779.0,110.0,2.4,27.0,637.0,389.26,283.47
2016,6,10,9,15,793.5,113.0,2.4,27.0,681.5,442.96,327.46
2016,6,10,9,30,808.0,116.0,2.4,27.0,726.0,497.05,370.54
2016,6,10,9,45,819.0,118.5,2.4,27.5,765.5,551.7,411.9
2016,6,10,10,0,830.0,121.0,2.4,28.0,805.0,602.41,449.18
2016,6,10,10,15,838.5,122.5,2.4,28.0,838.5,649.87,484.01
2016,6,10,10,30,847.0,124.0,2.4,28.0,872.0,696.08,517.11
2016,6,10,10,45,853.0,125.5,2.4,28.5,898.5,738.99,545.43
2016,6,10,11,0,859.0,127.0,2.4,29.0,925.0,780.0,571.01
2016,6,10,11,15,863.5,128.0,2.4,29.0,945.0,817.3,594.97
2016,6,10,11,30,868.0,129.0,2.4,29.0,965.0,852.23,617.22
2016,6,10,11,45,874.5,126.5,2.45,29.5,978.5,883.25,635.92
2016,6,10,12,0,881.0,124.0,2.5,30.0,992.0,911.7,652.88
2016,6,10,12,15,882.0,124.0,2.5,30.0,996.5,934.71,667.21
2016,6,10,12,30,883.0,124.0,2.5,30.0,1001.0,954.8,679.75
2016,6,10,12,45,541.5,314.0,2.55,30.5,851.0,839.39,600.97
2016,6,10,13,0,200.0,504.0,2.6,31.0,701.0,691.28,492.54
2016,6,10,13,15,276.0,474.5,2.6,31.0,743.0,749.49,534.75
2016,6,10,13,30,352.0,445.0,2.6,31.0,785.0,800.52,570.51
2016,6,10,13,45,610.0,283.5,2.6,31.0,859.0,906.85,648.06
2016,6,10,14,0,868.0,122.0,2.6,31.0,933.0,985.67,699.57
2016,6,10,14,15,597.0,267.0,2.6,31.0,818.0,877.59,628.91
2016,6,10,14,30,326.0,412.0,2.6,31.0,703.0,747.24,536.38
2016,6,10,14,45,581.5,265.0,2.65,31.0,759.0,849.98,614.37
2016,6,10,15,0,837.0,118.0,2.7,31.0,815.0,915.99,659.94
2016,6,10,15,15,826.5,116.0,2.65,30.5,776.5,887.49,642.97
2016,6,10,15,30,816.0,114.0,2.6,30.0,738.0,856.43,625.02
2016,6,10,15,45,798.0,113.5,2.6,30.0,693.5,824.28,605.33
2016,6,10,16,0,780.0,113.0,2.6,30.0,649.0,784.04,580.05
2016,6,10,16,15,762.0,109.5,2.5,29.5,601.0,739.06,551.83
2016,6,10,16,30,744.0,106.0,2.4,29.0,553.0,692.92,522.39
2016,6,10,16,45,713.5,104.0,2.35,29.0,501.5,640.53,487.07
2016,6,10,17,0,683.0,102.0,2.3,29.0,450.0,586.75,448.75
2016,6,10,17,15,650.5,96.5,2.15,28.5,397.5,528.62,406.85
2016,6,10,17,30,618.0,91.0,2.0,28.0,345.0,471.93,364.78
2016,6,10,17,45,563.5,86.5,1.85,28.0,292.0,406.48,314.11
2016,6,10,18,0,509.0,82.0,1.7,28.0,239.0,345.32,265.45
2016,6,10,18,15,445.5,72.0,1.55,27.5,190.0,279.25,212.41
2016,6,10,18,30,382.0,62.0,1.4,27.0,141.0,217.26,161.4
2016,6,10,18,45,287.0,49.0,1.3,26.5,98.0,151.99,108.03
2016,6,10,19,0,192.0,36.0,1.2,26.0,55.0,97.65,63.09
2016,6,10,19,15,96.0,18.0,1.2,25.5,27.5,42.74,0.92
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,15.25,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,26.26,14.65
2016,6,11,6,15,194.0,49.5,2.2,23.5,81.5,38.02,26.37
2016,6,11,6,30,279.0,67.0,2.4,24.0,121.0,50.44,37.5
2016,6,11,6,45,350.5,79.0,2.6,24.5,168.5,58.03,44.25
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,65.25,50.43
2016,6,11,7,15,471.0,101.0,2.9,25.0,266.5,70.56,54.91
2016,6,11,7,30,520.0,111.0,3.0,25.0,317.0,92.44,59.91
2016,6,11,7,45,558.5,118.0,3.1,25.5,369.0,134.03,81.03
2016,6,11,8,0,597.0,125.0,3.2,26.0,421.0,180.77,113.77
2016,6,11,8,15,624.5,131.0,3.25,26.0,471.0,228.9,152.37
2016,6,11,8,30,652.0,137.0,3.3,26.0,521.0,280.03,195.14
2016,6,11,8,45,669.5,144.0,3.35,26.5,568.5,331.49,238.35
2016,6,11,9,0,687.0,151.0,3.4,27.0,616.0,384.35,281.96
2016,6,11,9,15,704.0,155.0,3.4,27.0,660.0,435.64,323.98
2016,6,11,9,30,721.0,159.0,3.4,27.0,704.0,487.78,365.61
2016,6,11,9,45,724.5,168.5,3.45,27.5,741.0,537.92,403.95
2016,6,11,10,0,728.0,178.0,3.5,28.0,778.0,587.14,440.45
2016,6,11,10,15,474.5,305.5,3.5,28.0,703.5,574.24,428.5
2016,6,11,10,30,221.0,433.0,3.5,28.0,629.0,540.25,399.79
2016,6,11,10,45,271.0,435.5,3.55,28.5,683.0,590.8,435.84
2016,6,11,11,0,321.0,438.0,3.6,29.0,737.0,647.2,475.08
2016,6,11,11,15,539.0,321.0,3.6,29.0,835.0,735.01,541.18
2016,6,11,11,30,757.0,204.0,3.6,29.0,933.0,830.12,610.26
2016,6,11,11,45,755.0,209.0,3.6,29.5,944.0,858.61,627.12
2016,6,11,12,0,753.0,214.0,3.6,30.0,955.0,888.59,645.28
2016,6,11,12,15,754.0,214.5,3.55,30.0,959.5,906.63,656.5
2016,6,11,12,30,755.0,215.0,3.5,30.0,964.0,926.23,668.85
2016,6,11,12,45,755.0,214.0,3.5,30.0,961.0,940.93,678.33
2016,6,11,13,0,755.0,213.0,3.5,30.0,958.0,952.85,686.1
2016,6,11,13,15,563.5,323.5,3.45,30.0,876.0,889.52,641.23
2016,6,11,13,30,372.0,434.0,3.4,30.0,794.0,809.04,582.42
2016,6,11,13,45,396.5,414.5,3.4,30.0,791.5,817.44,589.89
2016,6,11,14,0,421.0,395.0,3.4,30.0,789.0,831.79,600.59
2016,6,11,14,15,346.5,411.5,3.35,30.0,729.5,767.52,556.08
2016,6,11,14,30,272.0,428.0,3.3,30.0,670.0,711.28,516.73
2016,6,11,14,45,471.0,322.0,3.25,30.0,722.5,800.32,584.14
2016,6,11,15,0,670.0,216.0,3.2,30.0,775.0,874.3,638.93
2016,6,11,15,15,656.0,211.5,3.15,30.0,737.0,843.6,618.79
2016,6,11,15,30,642.0,207.0,3.1,30.0,699.0,810.9,597.75
2016,6,11,15,45,368.0,259.0,3.05,30.0,537.5,607.16,452.68
2016,6,11,16,0,94.0,311.0,3.0,30.0,376.0,392.38,293.41
