Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,15,274.0,261.0,2.9,29.5,430.5,500.8,379.19
2016,6,11,16,30,454.0,211.0,2.8,29.0,485.0,584.24,443.81
2016,6,11,16,45,480.5,187.5,2.7,29.0,453.5,559.71,426.8
2016,6,11,17,0,507.0,164.0,2.6,29.0,422.0,531.35,407.18
2016,6,11,17,15,470.5,153.0,2.4,28.5,371.5,473.09,364.64
2016,6,11,17,30,434.0,142.0,2.2,28.0,321.0,417.09,322.87
2016,6,11,17,45,389.0,128.5,2.05,28.0,271.5,356.52,276.08
2016,6,11,18,0,344.0,115.0,1.9,28.0,222.0,299.8,231.21
2016,6,11,18,15,285.0,98.5,1.8,27.5,175.0,232.1,177.44
2016,6,11,18,30,226.0,82.0,1.7,27.0,128.0,177.49,132.94
2016,6,11,18,45,155.5,60.5,1.65,26.5,88.0,119.81,86.08
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,69.77,45.36
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,29.44,0.51
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.0,16.0,2.2,23.5,20.5,15.25,0.0
2016,6,12,6,0,102.0,32.0,2.4,24.0,41.0,26.25,14.53
2016,6,12,6,15,182.0,50.5,2.45,24.0,80.0,40.63,28.49
2016,6,12,6,30,262.0,69.0,2.5,24.0,119.0,52.0,38.82
2016,6,12,6,45,332.0,82.0,2.65,24.5,166.0,60.3,46.19
2016,6,12,7,0,402.0,95.0,2.8,25.0,213.0,68.19,52.94
2016,6,12,7,15,256.5,127.5,2.9,25.0,208.5,94.83,75.51
2016,6,12,7,30,111.0,160.0,3.0,25.0,204.0,127.23,95.72
2016,6,12,7,45,178.5,181.0,3.1,25.5,264.0,159.24,115.77
2016,6,12,8,0,246.0,202.0,3.2,26.0,324.0,193.26,138.25
2016,6,12,8,15,303.0,216.0,3.25,26.0,383.0,234.32,168.46
2016,6,12,8,30,360.0,230.0,3.3,26.0,442.0,281.87,204.92
2016,6,12,8,45,345.5,257.0,3.35,26.5,475.0,322.77,238.09
2016,6,12,9,0,331.0,284.0,3.4,27.0,508.0,362.09,269.24
2016,6,12,9,15,220.5,318.5,3.4,27.5,472.5,368.83,275.79
2016,6,12,9,30,110.0,353.0,3.4,28.0,437.0,362.87,271.26
2016,6,12,9,45,256.5,346.5,3.4,28.5,554.5,438.3,326.97
2016,6,12,10,0,403.0,340.0,3.4,29.0,672.0,533.72,396.47
2016,6,12,10,15,437.5,345.0,3.35,29.0,719.0,583.8,432.43
2016,6,12,10,30,472.0,350.0,3.3,29.0,766.0,636.14,469.62
2016,6,12,10,45,475.0,367.5,3.3,29.0,797.5,678.3,498.72
2016,6,12,11,0,478.0,385.0,3.3,29.0,829.0,719.72,526.89
2016,6,12,11,15,462.0,400.5,3.3,29.0,838.0,743.23,542.28
2016,6,12,11,30,446.0,416.0,3.3,29.0,847.0,764.48,556.04
2016,6,12,11,45,456.0,424.5,3.35,29.5,869.5,799.93,578.83
2016,6,12,12,0,466.0,433.0,3.4,30.0,892.0,834.63,600.76
2016,6,12,12,15,431.0,436.0,3.35,30.0,862.0,821.9,591.21
2016,6,12,12,30,396.0,439.0,3.3,30.0,832.0,803.31,578.14
2016,6,12,12,45,407.5,436.0,3.3,30.0,840.0,822.7,591.54
2016,6,12,13,0,419.0,433.0,3.3,30.0,848.0,845.23,606.64
2016,6,12,13,15,400.0,431.0,3.3,30.0,823.0,827.71,594.94
2016,6,12,13,30,381.0,429.0,3.3,30.0,798.0,812.71,585.09
2016,6,12,13,45,408.5,411.0,3.3,30.0,800.0,832.8,599.7
2016,6,12,14,0,436.0,393.0,3.3,30.0,802.0,844.45,608.67
2016,6,12,14,15,349.0,411.5,3.25,30.0,733.0,769.84,557.14
2016,6,12,14,30,262.0,430.0,3.2,30.0,664.0,703.54,510.76
2016,6,12,14,45,294.0,404.0,3.2,30.0,657.0,705.9,514.68
2016,6,12,15,0,326.0,378.0,3.2,30.0,650.0,705.63,516.44
2016,6,12,15,15,318.5,360.0,3.15,30.0,615.5,674.69,495.97
2016,6,12,15,30,311.0,342.0,3.1,30.0,581.0,642.66,474.8
2016,6,12,15,45,205.5,327.5,3.05,30.0,481.5,518.03,385.92
2016,6,12,16,0,100.0,313.0,3.0,30.0,382.0,399.48,299.07
2016,6,12,16,15,108.5,290.5,2.9,29.5,360.5,380.53,287.22
2016,6,12,16,30,117.0,268.0,2.8,29.0,339.0,370.16,281.08
2016,6,12,16,45,241.0,228.5,2.7,29.0,357.5,422.39,323.33
2016,6,12,17,0,365.0,189.0,2.6,29.0,376.0,453.26,348.7
2016,6,12,17,15,403.0,163.5,2.4,28.5,348.0,442.21,341.35
2016,6,12,17,30,441.0,138.0,2.2,28.0,320.0,417.09,323.16
2016,6,12,17,45,400.5,124.0,2.05,28.0,271.0,358.0,277.33
2016,6,12,18,0,360.0,110.0,1.9,28.0,222.0,302.27,233.17
2016,6,12,18,15,300.0,94.5,1.85,27.5,175.5,240.37,183.83
2016,6,12,18,30,240.0,79.0,1.8,27.0,129.0,179.21,134.2
2016,6,12,18,45,171.0,59.0,1.75,26.5,89.5,122.84,88.2
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,74.03,48.24
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,33.24,2.65
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,24.0,21.5,15.73,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,27.02,15.08
2016,6,13,6,15,208.0,49.5,3.15,24.5,83.0,38.05,26.26
2016,6,13,6,30,299.0,66.0,3.3,25.0,123.0,49.71,36.71
2016,6,13,6,45,385.0,74.5,3.5,25.5,172.5,54.7,41.22
2016,6,13,7,0,471.0,83.0,3.7,26.0,222.0,59.65,45.46
2016,6,13,7,15,520.0,91.5,3.75,26.0,273.5,63.07,48.32
2016,6,13,7,30,569.0,100.0,3.8,26.0,325.0,83.66,52.07
2016,6,13,7,45,618.5,102.0,3.85,26.5,379.5,125.59,71.86
2016,6,13,8,0,668.0,104.0,3.9,27.0,434.0,173.46,104.7
2016,6,13,8,15,528.5,163.5,3.85,27.0,443.0,234.89,160.05
2016,6,13,8,30,389.0,223.0,3.8,27.0,452.0,283.88,205.01
2016,6,13,8,45,578.5,169.5,3.8,27.5,543.0,322.31,232.49
2016,6,13,9,0,768.0,116.0,3.8,28.0,634.0,388.41,283.25
2016,6,13,9,15,550.5,222.5,3.75,28.5,607.0,425.2,315.16
2016,6,13,9,30,333.0,329.0,3.7,29.0,580.0,443.4,329.56
2016,6,13,9,45,358.5,339.0,3.7,29.5,623.0,486.97,361.44
2016,6,13,10,0,384.0,349.0,3.7,30.0,666.0,532.5,394.06
2016,6,13,10,15,356.5,377.5,3.65,30.0,681.5,561.69,414.49
2016,6,13,10,30,329.0,406.0,3.6,30.0,697.0,587.98,432.39
2016,6,13,10,45,335.0,418.0,3.6,30.5,722.0,621.52,454.89
2016,6,13,11,0,341.0,430.0,3.6,31.0,747.0,654.84,476.84
2016,6,13,11,15,598.0,283.0,3.55,31.0,853.5,745.61,545.5
2016,6,13,11,30,855.0,136.0,3.5,31.0,960.0,845.94,615.39
2016,6,13,11,45,857.0,137.0,3.5,31.5,972.0,875.9,632.87
2016,6,13,12,0,859.0,138.0,3.5,32.0,984.0,903.16,648.94
2016,6,13,12,15,860.0,138.5,3.5,32.0,988.5,926.28,663.6
2016,6,13,12,30,861.0,139.0,3.5,32.0,993.0,946.61,676.49
2016,6,13,12,45,858.0,140.0,3.5,32.0,989.0,960.77,685.48
2016,6,13,13,0,855.0,141.0,3.5,32.0,985.0,971.87,692.64
2016,6,13,13,15,852.5,140.5,3.5,32.0,973.5,978.82,697.25
2016,6,13,13,30,850.0,140.0,3.5,32.0,962.0,982.41,699.86
2016,6,13,13,45,843.5,140.0,3.5,32.0,942.5,979.16,698.23
2016,6,13,14,0,837.0,140.0,3.5,32.0,923.0,972.56,694.62
2016,6,13,14,15,579.5,277.0,3.5,32.0,812.5,869.95,626.65
2016,6,13,14,30,322.0,414.0,3.5,32.0,702.0,745.11,536.94
2016,6,13,14,45,364.0,379.0,3.5,32.0,692.5,746.73,541.12
2016,6,13,15,0,406.0,344.0,3.5,32.0,683.0,754.77,548.69
2016,6,13,15,15,476.0,301.0,3.4,31.5,680.0,767.71,561.2
2016,6,13,15,30,546.0,258.0,3.3,31.0,677.0,774.64,569.63
2016,6,13,15,45,480.5,263.0,3.25,31.0,615.5,708.58,523.94
2016,6,13,16,0,415.0,268.0,3.2,31.0,554.0,644.5,479.35
2016,6,13,16,15,409.0,248.0,3.05,30.5,512.5,604.67,453.33
2016,6,13,16,30,403.0,228.0,2.9,30.0,471.0,563.74,425.92
2016,6,13,16,45,374.0,211.0,2.8,30.0,421.0,498.91,379.8
2016,6,13,17,0,345.0,194.0,2.7,30.0,371.0,445.41,340.99
2016,6,13,17,15,323.0,174.0,2.5,29.5,324.5,394.64,303.99
2016,6,13,17,30,301.0,154.0,2.3,29.0,278.0,345.11,267.02
2016,6,13,17,45,275.5,134.5,2.15,29.0,236.0,295.74,228.8
2016,6,13,18,0,250.0,115.0,2.0,29.0,194.0,248.43,191.32
2016,6,13,18,15,215.0,95.5,1.95,28.5,154.0,199.34,152.05
2016,6,13,18,30,180.0,76.0,1.9,28.0,114.0,153.74,114.73
2016,6,13,18,45,130.5,56.5,1.9,27.5,80.0,107.27,76.65
2016,6,13,19,0,81.0,37.0,1.9,27.0,46.0,66.12,42.76
2016,6,13,19,15,40.5,18.5,2.05,27.0,23.0,27.91,2.34
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,15.73,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,26.99,15.02
2016,6,14,6,15,176.5,51.5,3.3,24.0,80.5,41.35,29.07
2016,6,14,6,30,262.0,70.0,3.4,24.0,120.0,52.83,39.51
2016,6,14,6,45,131.0,79.5,3.55,24.5,104.5,65.55,50.66
2016,6,14,7,0,0.0,89.0,3.7,25.0,89.0,79.46,62.54
2016,6,14,7,15,0.0,87.0,3.75,25.0,87.0,79.1,62.17
2016,6,14,7,30,0.0,85.0,3.8,25.0,85.0,78.31,58.43
2016,6,14,7,45,5.5,126.0,3.9,25.5,129.0,113.85,86.47
2016,6,14,8,0,11.0,167.0,4.0,26.0,173.0,149.89,114.28
2016,6,14,8,15,5.5,160.5,3.9,26.0,163.5,145.84,110.87
2016,6,14,8,30,0.0,154.0,3.8,26.0,154.0,140.3,106.33
2016,6,14,8,45,7.0,189.0,3.7,26.5,194.0,173.55,131.52
2016,6,14,9,0,14.0,224.0,3.6,27.0,234.0,207.76,157.08
2016,6,14,9,15,18.0,249.5,3.45,27.5,263.0,233.54,175.91
2016,6,14,9,30,22.0,275.0,3.3,28.0,292.0,259.91,194.98
2016,6,14,9,45,22.0,287.5,3.15,28.5,305.5,273.36,204.17
2016,6,14,10,0,22.0,300.0,3.0,29.0,319.0,286.79,213.27
2016,6,14,10,15,27.0,327.5,2.95,29.0,351.0,313.46,232.58
2016,6,14,10,30,32.0,355.0,2.9,29.0,383.0,344.54,254.92
2016,6,14,10,45,25.5,338.0,2.85,29.5,361.0,328.37,242.17
2016,6,14,11,0,19.0,321.0,2.8,30.0,339.0,311.7,229.24
2016,6,14,11,15,19.0,325.0,2.9,30.0,343.5,317.04,233.08
2016,6,14,11,30,19.0,329.0,3.0,30.0,348.0,322.33,236.83
2016,6,14,11,45,39.5,394.5,3.1,30.5,434.0,404.76,295.97
2016,6,14,12,0,60.0,460.0,3.2,31.0,520.0,488.41,354.36
2016,6,14,12,15,138.5,483.0,3.35,31.0,621.0,591.12,427.72
2016,6,14,12,30,217.0,506.0,3.5,31.0,722.0,694.17,499.76
2016,6,14,12,45,298.0,474.0,3.7,31.5,769.5,753.98,541.64
2016,6,14,13,0,379.0,442.0,3.9,32.0,817.0,810.02,580.89
2016,6,14,13,15,225.5,452.5,4.0,32.0,675.0,670.2,483.46
2016,6,14,13,30,72.0,463.0,4.1,32.0,533.0,524.68,379.51
2016,6,14,13,45,175.0,459.5,4.25,32.0,624.5,634.66,460.17
2016,6,14,14,0,278.0,456.0,4.4,32.0,716.0,744.34,537.93
2016,6,14,14,15,557.5,293.5,4.4,32.0,796.5,863.13,627.07
2016,6,14,14,30,837.0,131.0,4.4,32.0,877.0,953.15,689.52
2016,6,14,14,45,551.0,263.0,4.45,32.0,747.0,818.69,598.2
2016,6,14,15,0,265.0,395.0,4.5,32.0,617.0,666.11,486.9
2016,6,14,15,15,247.0,378.0,4.45,31.5,577.0,628.05,462.57
2016,6,14,15,30,229.0,361.0,4.4,31.0,537.0,578.76,429.6
2016,6,14,15,45,500.5,238.0,4.4,31.0,592.5,699.73,523.69
2016,6,14,16,0,772.0,115.0,4.4,31.0,648.0,780.54,584.2
2016,6,14,16,15,753.5,111.5,4.25,30.5,600.5,735.59,554.63
2016,6,14,16,30,735.0,108.0,4.1,30.0,553.0,689.53,524.58
2016,6,14,16,45,709.0,104.5,4.0,30.0,502.0,639.2,489.94
2016,6,14,17,0,683.0,101.0,3.9,30.0,451.0,587.05,452.11
2016,6,14,17,15,650.5,96.0,3.6,29.5,399.5,529.56,409.9
2016,6,14,17,30,618.0,91.0,3.3,29.0,348.0,473.48,367.63
2016,6,14,17,45,573.0,84.5,3.05,29.0,296.0,410.85,318.63
2016,6,14,18,0,528.0,78.0,2.8,29.0,244.0,351.6,271.03
2016,6,14,18,15,464.5,69.0,2.65,28.5,194.5,285.55,217.7
2016,6,14,18,30,401.0,60.0,2.5,28.0,145.0,225.65,168.04
2016,6,14,18,45,308.0,48.0,2.4,27.5,102.0,158.18,112.65
2016,6,14,19,0,215.0,36.0,2.3,27.0,59.0,103.91,67.68
2016,6,14,19,15,107.5,18.0,2.4,26.5,29.5,45.71,8.26
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,15.73,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,28.0,15.75
2016,6,15,6,15,113.0,56.0,3.15,24.5,75.0,46.07,32.93
2016,6,15,6,30,181.0,79.0,3.3,25.0,113.0,61.55,46.71
2016,6,15,6,45,254.5,94.5,3.5,25.5,160.0,72.77,56.57
2016,6,15,7,0,328.0,110.0,3.7,26.0,207.0,83.58,65.77
2016,6,15,7,15,379.0,123.0,3.8,26.0,256.5,86.41,68.1
2016,6,15,7,30,430.0,136.0,3.9,26.0,306.0,106.46,73.31
2016,6,15,7,45,487.5,139.5,4.05,26.5,359.5,143.09,90.96
2016,6,15,8,0,545.0,143.0,4.2,27.0,413.0,186.32,119.96
2016,6,15,8,15,574.5,150.5,4.3,27.5,463.0,232.8,156.42
2016,6,15,8,30,604.0,158.0,4.4,28.0,513.0,282.67,197.2
2016,6,15,8,45,647.5,153.5,4.5,28.5,564.0,330.12,236.32
2016,6,15,9,0,691.0,149.0,4.6,29.0,615.0,381.94,278.73
2016,6,15,9,15,708.0,153.0,4.6,29.0,659.5,433.38,320.96
2016,6,15,9,30,725.0,157.0,4.6,29.0,704.0,485.67,362.84
2016,6,15,9,45,754.0,151.0,4.7,29.5,746.5,539.11,404.09
2016,6,15,10,0,783.0,145.0,4.8,30.0,789.0,590.6,443.03
2016,6,15,10,15,792.5,147.5,4.8,30.0,823.0,638.25,478.74
2016,6,15,10,30,802.0,150.0,4.8,30.0,857.0,684.94,512.98
2016,6,15,10,45,817.5,146.0,4.85,30.5,886.5,728.95,543.96
2016,6,15,11,0,833.0,142.0,4.9,31.0,916.0,770.35,571.16
2016,6,15,11,15,838.0,143.5,4.85,31.0,936.0,807.71,595.79
2016,6,15,11,30,843.0,145.0,4.8,31.0,956.0,842.83,618.72
2016,6,15,11,45,853.0,140.0,4.8,31.5,971.0,874.16,637.93
2016,6,15,12,0,863.0,135.0,4.8,32.0,986.0,903.17,655.47
2016,6,15,12,15,864.0,135.5,4.7,32.0,990.5,926.43,669.81
2016,6,15,12,30,865.0,136.0,4.6,32.0,995.0,946.88,682.56
2016,6,15,12,45,865.5,135.0,4.55,32.5,992.0,962.65,691.13
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,975.4,697.78
2016,6,15,13,15,863.5,133.5,4.4,33.0,978.0,982.45,701.99
2016,6,15,13,30,861.0,133.0,4.3,33.0,967.0,986.11,704.13
2016,6,15,13,45,857.0,132.0,4.2,33.0,948.5,984.38,702.93
2016,6,15,14,0,853.0,131.0,4.1,33.0,930.0,979.23,699.66
2016,6,15,14,15,847.0,130.0,4.0,33.0,904.5,968.75,693.09
2016,6,15,14,30,841.0,129.0,3.9,33.0,879.0,955.01,684.55
2016,6,15,14,45,832.5,127.5,3.8,33.0,846.5,935.22,672.19
2016,6,15,15,0,824.0,126.0,3.7,33.0,814.0,912.47,658.0
2016,6,15,15,15,813.5,123.5,3.6,33.0,776.0,890.93,644.68
2016,6,15,15,30,803.0,121.0,3.5,33.0,738.0,859.68,624.96
2016,6,15,15,45,788.5,118.5,3.45,33.0,694.5,822.59,601.62
2016,6,15,16,0,774.0,116.0,3.4,33.0,651.0,783.58,576.85
2016,6,15,16,15,756.0,112.5,3.25,32.5,604.0,739.0,548.74
2016,6,15,16,30,738.0,109.0,3.1,32.0,557.0,693.25,519.46
2016,6,15,16,45,715.5,104.5,3.0,31.5,506.5,644.25,487.47
2016,6,15,17,0,693.0,100.0,2.9,31.0,456.0,593.06,451.94
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.0,535.76,410.64
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,479.75,369.13
2016,6,15,17,45,589.5,83.0,2.3,30.0,300.0,418.36,321.69
2016,6,15,18,0,549.0,76.0,2.1,30.0,248.0,359.88,275.19
2016,6,15,18,15,486.5,67.5,2.05,29.0,198.5,293.66,222.79
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,233.45,173.52
2016,6,15,18,45,334.0,47.5,1.95,27.5,105.5,167.92,119.58
2016,6,15,19,0,244.0,36.0,1.9,27.0,62.0,111.47,72.66
2016,6,15,19,15,122.0,18.0,2.05,26.5,31.0,48.76,10.37
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,15.73,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,27.0,14.92
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,38.09,26.26
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,49.76,36.73
2016,6,16,6,45,389.5,74.5,4.05,25.5,173.0,54.76,41.26
2016,6,16,7,0,478.0,83.0,4.2,26.0,223.0,59.78,45.58
2016,6,16,7,15,527.5,91.0,4.2,26.0,275.0,62.79,48.09
2016,6,16,7,30,577.0,99.0,4.2,26.0,327.0,81.74,51.08
2016,6,16,7,45,627.0,100.5,4.25,26.5,381.5,123.65,70.27
2016,6,16,8,0,677.0,102.0,4.3,27.0,436.0,171.57,102.87
2016,6,16,8,15,703.0,106.5,4.3,27.5,487.5,222.68,143.76
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,280.88,192.1
2016,6,16,8,45,755.5,111.5,4.35,28.5,589.5,333.51,236.53
2016,6,16,9,0,782.0,112.0,4.4,29.0,640.0,388.4,282.19
2016,6,16,9,15,796.5,115.0,4.4,29.5,684.5,442.22,326.11
2016,6,16,9,30,811.0,118.0,4.4,30.0,729.0,496.44,369.01
2016,6,16,9,45,825.0,118.5,4.45,30.5,769.0,551.18,411.03
2016,6,16,10,0,839.0,119.0,4.5,31.0,809.0,602.27,449.26
2016,6,16,10,15,847.0,121.0,4.5,31.0,842.5,650.31,485.09
2016,6,16,10,30,855.0,123.0,4.5,31.0,876.0,697.05,519.17
2016,6,16,10,45,862.5,123.0,4.55,31.5,903.5,740.16,548.46
2016,6,16,11,0,870.0,123.0,4.6,32.0,931.0,781.49,574.99
2016,6,16,11,15,874.0,124.0,4.6,32.0,951.0,818.9,599.63
2016,6,16,11,30,878.0,125.0,4.6,32.0,971.0,853.9,622.52
2016,6,16,11,45,880.0,125.5,4.6,32.5,983.0,884.17,640.84
2016,6,16,12,0,882.0,126.0,4.6,33.0,995.0,911.64,657.21
2016,6,16,12,15,883.0,126.5,4.6,33.0,999.5,935.34,672.41
2016,6,16,12,30,884.0,127.0,4.6,33.0,1004.0,956.14,685.77
2016,6,16,12,45,883.0,127.0,4.6,33.0,1001.0,971.66,695.75
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,984.07,703.82
2016,6,16,13,15,879.5,126.5,4.55,33.0,986.5,991.22,708.36
2016,6,16,13,30,877.0,126.0,4.5,33.0,975.0,994.92,710.81
2016,6,16,13,45,873.5,124.5,4.45,33.0,956.5,993.17,709.88
2016,6,16,14,0,870.0,123.0,4.4,33.0,938.0,987.94,706.85
2016,6,16,14,15,864.0,122.0,4.35,33.0,912.5,977.31,700.47
2016,6,16,14,30,858.0,121.0,4.3,33.0,887.0,963.37,692.07
2016,6,16,14,45,844.0,122.5,4.25,33.0,853.0,941.15,678.38
2016,6,16,15,0,830.0,124.0,4.2,33.0,819.0,916.16,662.96
2016,6,16,15,15,819.5,122.0,4.1,33.0,780.5,888.15,645.34
2016,6,16,15,30,809.0,120.0,4.0,33.0,742.0,864.16,630.42
2016,6,16,15,45,794.5,117.5,3.95,33.0,698.5,826.94,606.81
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,787.78,581.8
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,743.03,553.49
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,697.09,523.98
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.0,645.19,488.9
2016,6,16,17,0,694.0,101.0,3.4,32.0,458.0,595.28,453.18
2016,6,16,17,15,662.5,95.5,3.15,31.5,406.0,537.38,411.35
2016,6,16,17,30,631.0,90.0,2.9,31.0,354.0,480.76,369.35
2016,6,16,17,45,585.5,84.0,2.7,30.5,301.5,417.77,321.38
2016,6,16,18,0,540.0,78.0,2.5,30.0,249.0,358.16,274.56
2016,6,16,18,15,477.0,69.5,2.35,29.0,199.0,292.15,222.07
2016,6,16,18,30,414.0,61.0,2.2,28.0,149.0,232.18,172.88
2016,6,16,18,45,320.5,49.0,2.1,27.5,105.5,163.73,116.76
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,108.47,71.03
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,47.87,11.31
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.0,2.9,22.5,23.0,15.25,0.0
2016,6,17,6,0,163.0,32.0,3.2,23.0,46.0,25.1,13.49
2016,6,17,6,15,263.5,46.5,3.35,23.5,88.0,35.76,24.42
2016,6,17,6,30,364.0,61.0,3.5,24.0,130.0,45.96,33.66
2016,6,17,6,45,457.0,67.0,3.65,24.5,182.0,49.46,36.91
2016,6,17,7,0,550.0,73.0,3.8,25.0,234.0,51.48,38.67
2016,6,17,7,15,596.5,79.5,3.8,25.5,287.0,53.73,40.47
2016,6,17,7,30,643.0,86.0,3.8,26.0,340.0,72.79,43.0
2016,6,17,7,45,689.0,87.0,3.85,26.5,395.5,117.95,63.45
2016,6,17,8,0,735.0,88.0,3.9,27.0,451.0,172.88,101.44
2016,6,17,8,15,758.5,92.0,3.9,27.5,503.0,226.0,144.11
2016,6,17,8,30,782.0,96.0,3.9,28.0,555.0,281.49,190.77
2016,6,17,8,45,805.5,96.5,3.9,28.5,605.0,336.17,237.15
2016,6,17,9,0,829.0,97.0,3.9,29.0,655.0,397.43,287.77
2016,6,17,9,15,842.0,99.5,3.85,29.5,700.0,452.19,332.42
2016,6,17,9,30,855.0,102.0,3.8,30.0,745.0,507.03,375.7
2016,6,17,9,45,867.5,102.5,3.8,30.5,785.5,559.72,416.12
2016,6,17,10,0,880.0,103.0,3.8,31.0,826.0,611.92,454.9
2016,6,17,10,15,887.5,104.5,3.75,31.0,860.0,661.09,491.16
2016,6,17,10,30,895.0,106.0,3.7,31.0,894.0,708.81,525.48
2016,6,17,10,45,901.0,106.5,3.7,31.5,921.5,752.9,554.31
2016,6,17,11,0,907.0,107.0,3.7,32.0,949.0,794.99,580.78
2016,6,17,11,15,910.5,107.5,3.65,32.0,968.5,832.87,605.09
2016,6,17,11,30,914.0,108.0,3.6,32.0,988.0,868.2,627.52
2016,6,17,11,45,917.0,107.5,3.55,32.5,1000.5,899.46,645.84
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,927.86,662.13
2016,6,17,12,15,920.5,107.5,3.4,33.0,1017.5,951.93,676.58
2016,6,17,12,30,921.0,108.0,3.3,33.0,1022.0,972.91,689.03
2016,6,17,12,45,919.5,107.5,3.25,33.5,1018.0,987.94,696.64
2016,6,17,13,0,918.0,107.0,3.2,34.0,1014.0,999.65,702.23
2016,6,17,13,15,915.5,106.5,3.15,34.0,1003.0,1006.92,706.55
2016,6,17,13,30,913.0,106.0,3.1,34.0,992.0,1010.6,708.77
2016,6,17,13,45,909.0,105.5,3.05,34.0,972.5,1009.2,707.95
2016,6,17,14,0,905.0,105.0,3.0,34.0,953.0,1004.22,705.04
2016,6,17,14,15,899.5,104.0,2.95,34.0,927.0,993.71,698.81
2016,6,17,14,30,894.0,103.0,2.9,34.0,901.0,979.75,690.57
2016,6,17,14,45,886.0,101.5,2.85,34.0,868.0,959.53,678.49
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,936.16,664.51
2016,6,17,15,15,868.5,98.5,2.75,34.0,796.5,908.41,647.78
2016,6,17,15,30,859.0,97.0,2.7,34.0,758.0,877.92,629.28
2016,6,17,15,45,846.5,94.5,2.7,34.0,714.0,841.18,607.0
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,802.25,583.12
2016,6,17,16,15,818.0,89.0,2.6,33.5,622.0,758.04,556.02
2016,6,17,16,30,802.0,86.0,2.5,33.0,574.0,717.03,530.75
2016,6,17,16,45,781.5,82.5,2.45,33.0,523.0,666.1,497.41
2016,6,17,17,0,761.0,79.0,2.4,33.0,472.0,614.64,462.7
2016,6,17,17,15,733.0,75.5,2.25,32.5,419.0,558.24,422.83
2016,6,17,17,30,705.0,72.0,2.1,32.0,366.0,502.62,382.31
2016,6,17,17,45,666.0,67.0,2.0,31.5,313.0,440.58,335.83
2016,6,17,18,0,627.0,62.0,1.9,31.0,260.0,382.37,290.55
2016,6,17,18,15,569.0,55.5,1.75,30.0,209.0,316.23,238.19
2016,6,17,18,30,511.0,49.0,1.6,29.0,158.0,255.57,188.38
2016,6,17,18,45,420.0,40.0,1.5,28.0,113.0,187.57,132.58
2016,6,17,19,0,329.0,31.0,1.4,27.0,68.0,129.7,84.16
2016,6,17,19,15,164.5,15.5,1.45,26.5,34.0,56.25,14.79
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,15.25,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,25.1,13.35
2016,6,18,6,15,238.5,47.0,2.45,24.5,84.5,36.15,24.63
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,46.71,34.15
2016,6,18,6,45,411.0,71.5,2.65,25.5,174.0,52.56,39.39
2016,6,18,7,0,486.0,81.0,2.8,26.0,223.0,58.16,44.19
2016,6,18,7,15,534.5,89.0,2.7,26.0,275.0,61.25,46.78
2016,6,18,7,30,583.0,97.0,2.6,26.0,327.0,79.31,49.53
2016,6,18,7,45,618.5,103.5,2.55,26.5,379.5,124.24,71.16
2016,6,18,8,0,654.0,110.0,2.5,27.0,432.0,173.43,105.04
2016,6,18,8,15,680.5,115.0,2.4,27.0,483.0,223.69,145.02
2016,6,18,8,30,707.0,120.0,2.3,27.0,534.0,276.74,189.18
2016,6,18,8,45,729.5,123.0,2.2,27.5,583.0,329.45,233.1
2016,6,18,9,0,752.0,126.0,2.1,28.0,632.0,387.83,280.43
2016,6,18,9,15,767.5,129.5,1.9,28.5,677.0,440.92,322.39
2016,6,18,9,30,783.0,133.0,1.7,29.0,722.0,494.58,363.1
2016,6,18,9,45,798.5,133.5,1.55,29.5,762.5,545.95,400.71
2016,6,18,10,0,814.0,134.0,1.4,30.0,803.0,597.34,436.74
2016,6,18,10,15,823.0,136.0,1.25,30.0,837.0,645.69,470.02
2016,6,18,10,30,832.0,138.0,1.1,30.0,871.0,693.18,501.38
2016,6,18,10,45,842.0,137.0,0.95,30.5,899.0,736.41,527.64
2016,6,18,11,0,852.0,136.0,0.8,31.0,927.0,778.1,550.32
2016,6,18,11,15,857.0,137.5,0.85,31.0,947.5,816.22,574.08
2016,6,18,11,30,862.0,139.0,0.9,31.0,968.0,852.06,596.31
2016,6,18,11,45,858.0,144.5,1.0,31.5,979.5,881.22,613.87
2016,6,18,12,0,854.0,150.0,1.1,32.0,991.0,907.35,629.57
2016,6,18,12,15,855.5,150.0,1.2,32.0,996.0,930.62,644.82
2016,6,18,12,30,857.0,150.0,1.3,32.0,1001.0,951.15,658.46
2016,6,18,12,45,858.0,149.0,1.4,32.0,998.5,967.55,669.69
2016,6,18,13,0,859.0,148.0,1.5,32.0,996.0,981.0,679.23
2016,6,18,13,15,856.5,147.5,1.55,32.0,985.5,988.32,684.46
2016,6,18,13,30,854.0,147.0,1.6,32.0,975.0,992.27,687.83
2016,6,18,13,45,851.0,145.0,1.65,32.0,956.5,990.87,688.07
2016,6,18,14,0,848.0,143.0,1.7,32.0,938.0,986.04,686.37
2016,6,18,14,15,841.5,141.5,1.7,32.0,912.0,974.89,680.27
2016,6,18,14,30,835.0,140.0,1.7,32.0,886.0,960.49,672.32
2016,6,18,14,45,825.0,139.0,1.75,32.0,853.0,947.95,666.25
2016,6,18,15,0,815.0,138.0,1.8,32.0,820.0,924.49,653.33
2016,6,18,15,15,803.5,135.0,1.8,32.0,781.5,894.75,635.95
2016,6,18,15,30,792.0,132.0,1.8,32.0,743.0,862.48,616.93
2016,6,18,15,45,775.0,130.0,1.8,32.0,698.5,824.21,593.9
2016,6,18,16,0,758.0,128.0,1.8,32.0,654.0,784.18,569.51
2016,6,18,16,15,738.5,124.0,1.75,31.5,606.0,738.5,541.77
2016,6,18,16,30,719.0,120.0,1.7,31.0,558.0,694.33,514.62
2016,6,18,16,45,521.5,160.0,1.65,31.0,462.5,561.24,420.68
2016,6,18,17,0,324.0,200.0,1.6,31.0,367.0,438.63,331.06
2016,6,18,17,15,457.5,151.0,1.5,30.5,358.0,464.68,353.31
2016,6,18,17,30,591.0,102.0,1.4,30.0,349.0,471.53,359.58
2016,6,18,17,45,537.5,96.0,1.35,30.0,296.5,406.07,309.84
2016,6,18,18,0,484.0,90.0,1.3,30.0,244.0,341.44,259.86
2016,6,18,18,15,422.0,79.0,1.25,29.0,194.5,276.7,209.33
2016,6,18,18,30,360.0,68.0,1.2,28.0,145.0,218.18,162.13
2016,6,18,18,45,268.0,54.0,1.15,27.5,102.0,153.43,109.67
2016,6,18,19,0,176.0,40.0,1.1,27.0,59.0,99.15,65.53
2016,6,18,19,15,88.0,20.0,1.15,26.5,29.5,44.93,12.38
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,14.77,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,25.45,13.54
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,39.49,27.48
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,50.56,37.56
2016,6,19,6,45,340.5,79.0,2.05,24.5,164.5,58.16,44.34
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,65.39,50.55
2016,6,19,7,15,463.5,98.5,2.2,25.5,260.0,68.91,53.39
2016,6,19,7,30,512.0,106.0,2.2,26.0,308.0,84.34,54.97
2016,6,19,7,45,559.0,113.0,2.25,26.5,363.0,126.34,75.14
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,174.04,107.48
2016,6,19,8,15,519.0,164.5,2.2,27.0,440.0,230.94,156.52
2016,6,19,8,30,432.0,209.0,2.1,27.0,462.0,276.78,197.09
2016,6,19,8,45,375.5,247.0,2.05,27.5,481.0,322.21,234.68
2016,6,19,9,0,319.0,285.0,2.0,28.0,500.0,356.1,262.02
2016,6,19,9,15,285.0,315.5,1.95,28.0,517.5,387.63,286.58
2016,6,19,9,30,251.0,346.0,1.9,28.0,535.0,415.53,307.49
2016,6,19,9,45,259.0,365.5,1.9,28.5,570.0,453.41,334.44
2016,6,19,10,0,267.0,385.0,1.9,29.0,605.0,491.89,361.18
2016,6,19,10,15,342.0,374.0,1.95,29.0,667.5,547.55,401.43
2016,6,19,10,30,417.0,363.0,2.0,29.0,730.0,607.01,443.93
2016,6,19,10,45,373.5,398.5,2.1,29.5,735.5,630.56,458.37
2016,6,19,11,0,330.0,434.0,2.2,30.0,741.0,648.19,468.64
2016,6,19,11,15,339.0,438.5,2.3,30.0,759.5,676.58,488.33
2016,6,19,11,30,348.0,443.0,2.4,30.0,778.0,704.65,507.61
2016,6,19,11,45,235.5,470.5,2.5,30.0,698.5,647.0,466.32
2016,6,19,12,0,123.0,498.0,2.6,30.0,619.0,582.75,420.02
2016,6,19,12,15,160.0,502.5,2.65,30.0,661.0,628.59,452.8
2016,6,19,12,30,197.0,507.0,2.7,30.0,703.0,675.53,485.42
2016,6,19,12,45,168.0,505.0,2.75,30.0,672.0,653.58,469.82
2016,6,19,13,0,139.0,503.0,2.8,30.0,641.0,629.77,453.29
2016,6,19,13,15,79.0,416.0,2.8,30.0,494.0,481.97,350.75
2016,6,19,13,30,19.0,329.0,2.8,30.0,347.0,331.04,242.48
2016,6,19,13,45,51.0,390.0,2.85,30.0,438.0,432.5,316.88
2016,6,19,14,0,83.0,451.0,2.9,30.0,529.0,527.41,384.2
2016,6,19,14,15,284.0,403.0,2.9,30.0,659.0,697.03,507.22
2016,6,19,14,30,485.0,355.0,2.9,30.0,789.0,851.77,615.17
2016,6,19,14,45,401.0,368.5,2.9,30.0,718.5,771.2,559.48
2016,6,19,15,0,317.0,382.0,2.9,30.0,648.0,701.4,511.51
2016,6,19,15,15,547.5,257.5,2.8,29.5,690.5,788.72,579.7
2016,6,19,15,30,778.0,133.0,2.7,29.0,733.0,851.32,625.42
2016,6,19,15,45,767.5,128.0,2.65,29.0,691.0,815.88,602.25
2016,6,19,16,0,757.0,123.0,2.6,29.0,649.0,778.31,578.29
2016,6,19,16,15,738.5,119.5,2.5,29.0,602.0,734.04,549.25
2016,6,19,16,30,720.0,116.0,2.4,29.0,555.0,690.99,520.82
2016,6,19,16,45,700.0,110.0,2.35,29.0,505.5,640.91,486.96
2016,6,19,17,0,680.0,104.0,2.3,29.0,456.0,590.46,451.28
2016,6,19,17,15,505.5,127.5,2.1,28.5,373.0,469.65,361.85
2016,6,19,17,30,331.0,151.0,1.9,28.0,290.0,360.39,278.97
2016,6,19,17,45,435.5,114.0,1.7,28.0,269.5,367.73,284.71
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,358.33,275.47
2016,6,19,18,15,479.0,68.5,1.4,27.5,199.5,293.1,223.08
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,233.71,174.16
2016,6,19,18,45,332.5,48.0,1.25,26.5,107.0,167.1,119.48
2016,6,19,19,0,247.0,36.0,1.2,26.0,64.0,112.93,74.38
2016,6,19,19,15,123.5,18.0,1.2,25.5,32.0,49.78,14.64
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,22.5,21.5,14.3,0.0
2016,6,20,6,0,153.0,30.0,1.5,23.0,43.0,23.49,12.05
2016,6,20,6,15,249.0,44.0,1.6,23.5,82.5,33.79,22.76
2016,6,20,6,30,345.0,58.0,1.7,24.0,122.0,43.64,31.68
2016,6,20,6,45,418.0,67.0,1.85,24.5,170.5,49.52,36.96
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,53.98,40.81
2016,6,20,7,15,538.5,83.5,2.05,25.5,270.0,56.87,43.15
2016,6,20,7,30,586.0,91.0,2.1,26.0,321.0,73.59,45.44
2016,6,20,7,45,625.5,95.0,2.15,26.5,373.5,117.01,65.32
2016,6,20,8,0,665.0,99.0,2.2,27.0,426.0,165.13,98.03
2016,6,20,8,15,690.5,104.0,2.15,27.5,477.0,215.72,138.03
2016,6,20,8,30,716.0,109.0,2.1,28.0,528.0,268.97,182.03
2016,6,20,8,45,737.5,112.0,2.1,28.5,576.0,325.67,228.97
2016,6,20,9,0,759.0,115.0,2.1,29.0,624.0,379.76,273.26
2016,6,20,9,15,428.0,231.0,2.05,29.0,522.0,376.19,276.87
2016,6,20,9,30,97.0,347.0,2.0,29.0,420.0,350.57,259.42
2016,6,20,9,45,154.0,370.5,1.95,29.5,494.0,405.11,298.48
2016,6,20,10,0,211.0,394.0,1.9,30.0,568.0,469.95,343.97
2016,6,20,10,15,231.0,409.0,1.85,30.5,607.0,509.68,370.8
2016,6,20,10,30,251.0,424.0,1.8,31.0,646.0,548.28,396.52
2016,6,20,10,45,549.5,276.5,1.75,31.5,781.0,648.03,469.63
2016,6,20,11,0,848.0,129.0,1.7,32.0,916.0,767.92,552.06
2016,6,20,11,15,852.5,130.0,1.7,32.0,936.0,805.07,574.55
2016,6,20,11,30,857.0,131.0,1.7,32.0,956.0,839.93,596.12
2016,6,20,11,45,861.5,130.5,1.7,32.5,969.5,871.0,613.91
2016,6,20,12,0,866.0,130.0,1.7,33.0,983.0,899.47,629.94
2016,6,20,12,15,867.5,130.5,1.7,33.0,988.0,923.43,644.38
2016,6,20,12,30,869.0,131.0,1.7,33.0,993.0,944.58,657.13
2016,6,20,12,45,870.0,129.5,1.75,33.0,991.0,960.57,667.37
2016,6,20,13,0,871.0,128.0,1.8,33.0,989.0,973.54,675.89
2016,6,20,13,15,869.0,127.5,1.8,33.0,978.5,981.29,680.73
2016,6,20,13,30,867.0,127.0,1.8,33.0,968.0,985.64,683.65
2016,6,20,13,45,574.5,290.5,1.85,33.0,843.5,877.22,615.07
2016,6,20,14,0,282.0,454.0,1.9,33.0,719.0,745.87,523.75
2016,6,20,14,15,567.0,287.0,1.95,33.0,800.5,867.34,612.98
2016,6,20,14,30,852.0,120.0,2.0,33.0,882.0,956.92,671.92
2016,6,20,14,45,827.0,129.0,2.05,33.0,846.0,932.14,656.97
2016,6,20,15,0,802.0,138.0,2.1,33.0,810.0,912.69,646.48
2016,6,20,15,15,791.0,135.5,2.15,33.0,772.5,884.29,630.2
2016,6,20,15,30,780.0,133.0,2.2,33.0,735.0,853.39,612.26
2016,6,20,15,45,523.0,221.0,2.25,33.0,615.0,702.21,511.79
2016,6,20,16,0,266.0,309.0,2.3,33.0,495.0,554.75,406.53
2016,6,20,16,15,490.0,214.0,2.3,32.5,524.5,634.98,470.54
2016,6,20,16,30,714.0,119.0,2.3,32.0,554.0,690.2,514.22
2016,6,20,16,45,688.5,114.5,2.3,32.0,504.0,638.09,478.69
2016,6,20,17,0,663.0,110.0,2.3,32.0,454.0,586.08,442.5
2016,6,20,17,15,630.0,104.5,2.15,31.5,402.0,528.62,401.7
2016,6,20,17,30,597.0,99.0,2.0,31.0,350.0,472.62,360.8
2016,6,20,17,45,551.0,92.0,1.95,31.0,298.0,409.81,313.21
2016,6,20,18,0,505.0,85.0,1.9,31.0,246.0,350.47,266.88
2016,6,20,18,15,442.0,75.5,1.75,30.0,197.0,281.98,213.21
2016,6,20,18,30,379.0,66.0,1.6,29.0,148.0,223.59,165.88
2016,6,20,18,45,287.5,53.0,1.45,28.0,105.0,158.89,113.53
2016,6,20,19,0,196.0,40.0,1.3,27.0,62.0,104.6,69.32
2016,6,20,19,15,98.0,20.0,1.35,26.5,31.0,47.26,14.6
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,14.77,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,25.46,13.41
2016,6,21,6,15,223.0,46.0,2.75,23.5,81.0,35.38,24.06
2016,6,21,6,30,320.0,61.0,2.8,24.0,121.0,45.97,33.64
2016,6,21,6,45,393.5,71.0,2.85,25.0,169.0,52.21,39.17
2016,6,21,7,0,467.0,81.0,2.9,26.0,217.0,58.28,44.29
2016,6,21,7,15,517.0,89.0,2.85,26.5,268.0,61.36,46.78
2016,6,21,7,30,567.0,97.0,2.8,27.0,319.0,77.36,48.88
2016,6,21,7,45,606.5,102.0,2.8,28.0,371.5,120.37,68.44
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,168.14,100.46
2016,6,21,8,15,673.0,112.0,2.65,29.5,475.0,217.95,139.4
2016,6,21,8,30,700.0,117.0,2.5,30.0,526.0,270.62,182.46
2016,6,21,8,45,721.5,121.0,2.35,30.5,575.0,323.38,225.96
2016,6,21,9,0,743.0,125.0,2.2,31.0,624.0,381.72,272.74
2016,6,21,9,15,758.5,128.0,2.1,31.0,668.5,433.88,314.54
2016,6,21,9,30,774.0,131.0,2.0,31.0,713.0,486.63,355.52
2016,6,21,9,45,787.0,133.5,1.9,31.5,752.5,537.96,393.38
2016,6,21,10,0,800.0,136.0,1.8,32.0,792.0,589.11,429.68
2016,6,21,10,15,809.0,138.0,1.75,32.0,826.0,636.86,463.54
2016,6,21,10,30,818.0,140.0,1.7,32.0,860.0,683.57,495.72
2016,6,21,10,45,827.5,140.0,1.7,32.5,888.0,726.98,524.25
2016,6,21,11,0,837.0,140.0,1.7,33.0,916.0,768.68,549.6
2016,6,21,11,15,509.5,314.0,1.75,33.0,789.5,701.27,499.71
2016,6,21,11,30,182.0,488.0,1.8,33.0,663.0,606.15,428.75
2016,6,21,11,45,204.5,492.5,1.9,33.5,692.0,640.03,451.93
2016,6,21,12,0,227.0,497.0,2.0,34.0,721.0,674.61,474.47
2016,6,21,12,15,546.5,316.0,2.05,34.0,858.0,814.1,574.71
