Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,30,866.0,135.0,2.1,34.0,995.0,945.21,660.24
2016,6,21,12,45,865.0,135.0,2.15,34.5,992.0,960.72,667.74
2016,6,21,13,0,864.0,135.0,2.2,35.0,989.0,973.22,674.54
2016,6,21,13,15,862.0,134.5,2.25,35.0,978.5,981.04,679.97
2016,6,21,13,30,860.0,134.0,2.3,35.0,968.0,985.49,683.47
2016,6,21,13,45,855.0,134.0,2.35,35.0,949.5,984.05,683.5
2016,6,21,14,0,850.0,134.0,2.4,35.0,931.0,979.23,681.58
2016,6,21,14,15,550.0,284.5,2.4,35.0,795.0,848.29,597.34
2016,6,21,14,30,250.0,435.0,2.4,35.0,659.0,696.74,491.44
2016,6,21,14,45,241.5,419.0,2.45,35.0,628.5,671.15,476.46
2016,6,21,15,0,233.0,403.0,2.5,35.0,598.0,633.73,452.75
2016,6,21,15,15,522.0,259.5,2.5,34.5,670.5,767.74,552.6
2016,6,21,15,30,811.0,116.0,2.5,34.0,743.0,856.55,615.08
2016,6,21,15,45,797.5,113.5,2.5,34.0,699.5,826.74,596.28
2016,6,21,16,0,784.0,111.0,2.5,34.0,656.0,788.49,572.77
2016,6,21,16,15,766.5,108.0,2.45,33.5,609.0,744.69,546.17
2016,6,21,16,30,749.0,105.0,2.4,33.0,562.0,699.65,518.32
2016,6,21,16,45,727.0,100.5,2.4,33.0,511.5,648.74,485.12
2016,6,21,17,0,705.0,96.0,2.4,33.0,461.0,599.24,451.06
2016,6,21,17,15,674.5,91.0,2.3,32.5,409.0,542.09,410.82
2016,6,21,17,30,644.0,86.0,2.2,32.0,357.0,486.1,370.21
2016,6,21,17,45,605.5,79.0,2.1,31.5,305.5,425.05,324.52
2016,6,21,18,0,567.0,72.0,2.0,31.0,254.0,366.69,279.29
2016,6,21,18,15,507.0,64.5,1.8,30.0,204.0,301.55,227.8
2016,6,21,18,30,447.0,57.0,1.6,29.0,154.0,242.1,179.25
2016,6,21,18,45,359.5,46.0,1.45,28.5,110.0,176.25,125.22
2016,6,21,19,0,272.0,35.0,1.3,28.0,66.0,120.13,78.69
2016,6,21,19,15,136.0,17.5,1.35,27.5,33.0,52.02,16.51
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,15.0,2.6,23.5,21.0,14.3,0.0
2016,6,22,6,0,152.0,30.0,2.9,24.0,42.0,23.53,11.78
2016,6,22,6,15,251.5,43.5,3.05,24.5,82.0,33.43,22.3
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,42.92,30.89
2016,6,22,6,45,426.0,66.0,3.35,25.5,171.0,48.76,36.14
2016,6,22,7,0,501.0,75.0,3.5,26.0,220.0,53.27,40.02
2016,6,22,7,15,549.0,82.0,3.5,26.5,271.5,55.8,42.06
2016,6,22,7,30,597.0,89.0,3.5,27.0,323.0,71.17,43.79
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.5,115.79,64.06
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,164.89,97.34
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.5,215.56,137.37
2016,6,22,8,30,724.0,108.0,3.4,29.0,531.0,273.26,184.88
2016,6,22,8,45,744.5,111.5,3.4,29.5,579.5,326.17,229.27
2016,6,22,9,0,765.0,115.0,3.4,30.0,628.0,380.72,274.29
2016,6,22,9,15,780.0,118.0,3.4,30.5,672.5,433.84,317.25
2016,6,22,9,30,795.0,121.0,3.4,31.0,717.0,487.47,359.28
2016,6,22,9,45,807.0,123.0,3.4,31.5,757.0,538.87,398.41
2016,6,22,10,0,819.0,125.0,3.4,32.0,797.0,592.05,437.49
2016,6,22,10,15,828.0,127.0,3.45,32.0,831.0,639.94,472.85
2016,6,22,10,30,837.0,129.0,3.5,32.0,865.0,686.68,506.64
2016,6,22,10,45,844.0,130.0,3.55,32.5,892.5,729.73,535.92
2016,6,22,11,0,851.0,131.0,3.6,33.0,920.0,771.04,562.1
2016,6,22,11,15,462.5,295.0,3.65,33.0,725.0,646.28,471.19
2016,6,22,11,30,74.0,459.0,3.7,33.0,530.0,488.7,352.22
2016,6,22,11,45,240.5,444.5,3.75,33.5,680.5,628.05,452.76
2016,6,22,12,0,407.0,430.0,3.8,34.0,831.0,774.99,553.75
2016,6,22,12,15,643.5,278.0,3.85,34.0,915.5,865.68,620.29
2016,6,22,12,30,880.0,126.0,3.9,34.0,1000.0,949.88,675.85
2016,6,22,12,45,881.0,125.0,3.95,34.5,997.5,966.55,684.85
2016,6,22,13,0,882.0,124.0,4.0,35.0,995.0,980.18,692.42
2016,6,22,13,15,879.5,123.5,4.0,35.0,984.5,987.58,697.27
2016,6,22,13,30,877.0,123.0,4.0,35.0,974.0,991.54,700.08
2016,6,22,13,45,873.5,122.0,4.05,35.0,956.0,990.55,700.18
2016,6,22,14,0,870.0,121.0,4.1,35.0,938.0,986.08,698.21
2016,6,22,14,15,864.5,119.5,4.1,34.5,912.5,975.71,693.74
2016,6,22,14,30,859.0,118.0,4.1,34.0,887.0,962.0,687.23
2016,6,22,14,45,837.5,125.0,4.1,34.0,851.5,938.5,673.04
2016,6,22,15,0,816.0,132.0,4.1,34.0,816.0,919.92,662.15
2016,6,22,15,15,805.0,129.5,4.05,34.0,778.0,891.28,644.4
2016,6,22,15,30,794.0,127.0,4.0,34.0,740.0,860.09,625.0
2016,6,22,15,45,778.0,125.0,4.0,34.0,696.5,822.77,601.64
2016,6,22,16,0,762.0,123.0,4.0,34.0,653.0,783.6,576.88
2016,6,22,16,15,743.5,119.0,3.9,33.5,605.5,738.7,548.69
2016,6,22,16,30,725.0,115.0,3.8,33.0,558.0,692.66,519.32
2016,6,22,16,45,699.5,111.0,3.75,33.0,507.5,642.98,485.69
2016,6,22,17,0,674.0,107.0,3.7,33.0,457.0,591.09,448.84
2016,6,22,17,15,642.0,101.5,3.5,32.5,405.5,533.79,407.69
2016,6,22,17,30,610.0,96.0,3.3,32.0,354.0,477.82,366.4
2016,6,22,17,45,566.0,89.0,3.15,31.5,302.0,415.44,319.15
2016,6,22,18,0,522.0,82.0,3.0,31.0,250.0,356.31,272.93
2016,6,22,18,15,461.0,73.0,2.8,30.0,200.5,291.32,221.36
2016,6,22,18,30,400.0,64.0,2.6,29.0,151.0,229.79,171.17
2016,6,22,18,45,313.0,51.5,2.45,28.5,107.5,165.74,118.53
2016,6,22,19,0,226.0,39.0,2.3,28.0,64.0,111.57,73.76
2016,6,22,19,15,113.0,19.5,2.4,27.5,32.0,50.0,16.56
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.5,21.0,14.3,0.0
2016,6,23,6,0,142.0,30.0,3.1,24.0,42.0,23.54,11.66
2016,6,23,6,15,240.5,45.0,3.25,24.0,82.0,34.65,23.35
2016,6,23,6,30,339.0,60.0,3.4,24.0,122.0,45.27,33.03
2016,6,23,6,45,427.5,67.0,3.55,24.5,172.5,49.72,37.11
2016,6,23,7,0,516.0,74.0,3.7,25.0,223.0,52.52,39.56
2016,6,23,7,15,564.0,81.0,3.7,25.5,275.0,55.1,41.65
2016,6,23,7,30,612.0,88.0,3.7,26.0,327.0,70.14,43.29
2016,6,23,7,45,660.0,89.0,3.7,26.5,382.0,113.38,61.59
2016,6,23,8,0,708.0,90.0,3.7,27.0,437.0,166.84,97.81
2016,6,23,8,15,732.5,94.0,3.65,27.5,488.5,218.48,138.87
2016,6,23,8,30,757.0,98.0,3.6,28.0,540.0,272.65,184.18
2016,6,23,8,45,782.0,98.5,3.6,28.5,590.0,326.32,229.57
2016,6,23,9,0,807.0,99.0,3.6,29.0,640.0,382.04,275.98
2016,6,23,9,15,821.0,101.5,3.55,29.5,684.5,440.84,323.53
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,495.12,366.35
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,547.15,406.3
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,598.8,444.68
2016,6,23,10,15,868.5,106.5,3.5,31.5,844.0,647.21,479.58
2016,6,23,10,30,876.0,108.0,3.5,32.0,878.0,694.25,512.51
2016,6,23,10,45,883.0,108.5,3.55,32.5,905.5,738.45,541.82
2016,6,23,11,0,890.0,109.0,3.6,33.0,933.0,780.79,568.62
2016,6,23,11,15,893.5,110.0,3.65,33.0,953.5,818.73,593.38
2016,6,23,11,30,897.0,111.0,3.7,33.0,974.0,854.19,616.39
2016,6,23,11,45,891.5,117.0,3.75,33.5,984.5,883.77,634.17
2016,6,23,12,0,886.0,123.0,3.8,34.0,995.0,910.13,649.78
2016,6,23,12,15,887.0,123.5,3.8,34.0,1000.5,934.2,664.98
2016,6,23,12,30,888.0,124.0,3.8,34.0,1006.0,955.36,678.32
2016,6,23,12,45,886.0,124.5,3.85,34.0,1002.5,970.74,688.32
2016,6,23,13,0,884.0,125.0,3.9,34.0,999.0,982.98,696.45
2016,6,23,13,15,882.0,124.5,3.9,34.0,988.5,990.95,701.68
2016,6,23,13,30,880.0,124.0,3.9,34.0,978.0,995.48,704.86
2016,6,23,13,45,875.5,123.5,3.95,34.5,959.5,994.07,703.24
2016,6,23,14,0,871.0,123.0,4.0,35.0,941.0,989.18,699.58
2016,6,23,14,15,865.0,122.0,3.95,34.5,915.5,978.89,694.89
2016,6,23,14,30,859.0,121.0,3.9,34.0,890.0,965.27,688.19
2016,6,23,14,45,852.0,118.5,3.9,34.0,857.5,945.92,676.74
2016,6,23,15,0,845.0,116.0,3.9,34.0,825.0,923.46,663.36
2016,6,23,15,15,834.5,114.0,3.85,34.0,787.0,895.36,646.06
2016,6,23,15,30,824.0,112.0,3.8,34.0,749.0,864.63,627.03
2016,6,23,15,45,459.0,213.5,3.8,34.0,565.0,639.42,472.41
2016,6,23,16,0,94.0,315.0,3.8,34.0,381.0,396.7,292.56
2016,6,23,16,15,425.5,209.0,3.75,33.5,473.0,578.77,433.88
2016,6,23,16,30,757.0,103.0,3.7,33.0,565.0,704.47,528.15
2016,6,23,16,45,730.0,100.0,3.7,33.0,514.0,651.29,491.7
2016,6,23,17,0,703.0,97.0,3.7,33.0,463.0,599.97,455.69
2016,6,23,17,15,672.0,92.5,3.5,32.5,410.5,543.16,414.91
2016,6,23,17,30,641.0,88.0,3.3,32.0,358.0,487.54,373.87
2016,6,23,17,45,593.0,82.5,3.15,31.5,305.5,423.19,325.12
2016,6,23,18,0,545.0,77.0,3.0,31.0,253.0,362.45,277.64
2016,6,23,18,15,484.0,69.0,2.75,30.0,203.0,297.35,225.88
2016,6,23,18,30,423.0,61.0,2.5,29.0,153.0,238.04,177.24
2016,6,23,18,45,331.5,49.5,2.3,28.5,109.0,169.58,121.13
2016,6,23,19,0,240.0,38.0,2.1,28.0,65.0,114.23,75.44
2016,6,23,19,15,120.0,19.0,2.2,27.5,32.5,50.95,17.31
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.0,15.0,1.8,22.5,20.5,14.3,0.0
2016,6,24,6,0,138.0,30.0,2.0,23.0,41.0,23.56,11.6
2016,6,24,6,15,239.5,44.5,2.15,23.5,81.5,34.27,23.08
2016,6,24,6,30,341.0,59.0,2.3,24.0,122.0,44.52,32.38
2016,6,24,6,45,433.0,66.0,2.5,24.5,172.5,48.9,36.41
2016,6,24,7,0,525.0,73.0,2.7,25.0,223.0,51.76,38.91
2016,6,24,7,15,425.0,105.5,2.75,25.5,243.5,74.05,57.78
2016,6,24,7,30,325.0,138.0,2.8,26.0,264.0,108.56,78.34
2016,6,24,7,45,527.0,111.0,2.85,27.0,352.5,119.53,71.3
2016,6,24,8,0,729.0,84.0,2.9,28.0,441.0,164.1,94.29
2016,6,24,8,15,381.5,154.0,2.95,28.5,342.5,193.15,131.91
2016,6,24,8,30,34.0,224.0,3.0,29.0,244.0,200.88,150.52
2016,6,24,8,45,248.0,230.5,3.05,29.5,395.0,267.48,195.75
2016,6,24,9,0,462.0,237.0,3.1,30.0,546.0,364.84,266.03
2016,6,24,9,15,378.0,286.0,3.15,30.0,550.5,402.26,296.19
2016,6,24,9,30,294.0,335.0,3.2,30.0,555.0,426.05,314.87
2016,6,24,9,45,392.5,319.0,3.3,30.5,630.0,484.94,358.11
2016,6,24,10,0,491.0,303.0,3.4,31.0,705.0,549.7,405.25
2016,6,24,10,15,694.0,199.0,3.5,31.0,794.0,614.59,455.24
2016,6,24,10,30,897.0,95.0,3.6,31.0,883.0,696.4,517.02
2016,6,24,10,45,674.5,239.5,3.7,31.5,843.0,704.24,517.28
2016,6,24,11,0,452.0,384.0,3.8,32.0,803.0,694.82,504.9
2016,6,24,11,15,684.0,240.5,3.9,32.0,890.0,772.25,564.34
2016,6,24,11,30,916.0,97.0,4.0,32.0,977.0,856.88,622.39
2016,6,24,11,45,897.0,112.0,4.1,32.5,984.0,883.67,638.37
2016,6,24,12,0,878.0,127.0,4.2,33.0,991.0,906.36,651.99
2016,6,24,12,15,878.5,127.0,4.25,32.5,995.5,929.4,668.31
2016,6,24,12,30,879.0,127.0,4.3,32.0,1000.0,949.53,682.83
2016,6,24,12,45,872.0,131.0,4.4,32.0,995.0,963.31,692.19
2016,6,24,13,0,865.0,135.0,4.5,32.0,990.0,973.93,699.64
2016,6,24,13,15,519.0,314.5,4.5,32.0,826.0,835.11,604.46
2016,6,24,13,30,173.0,494.0,4.5,32.0,662.0,663.47,478.11
2016,6,24,13,45,508.0,316.0,4.55,32.0,795.5,836.37,607.74
2016,6,24,14,0,843.0,138.0,4.6,32.0,929.0,976.59,704.35
2016,6,24,14,15,837.0,136.5,4.55,31.5,904.0,966.18,698.49
2016,6,24,14,30,831.0,135.0,4.5,31.0,879.0,952.53,691.57
2016,6,24,14,45,575.5,259.0,4.5,31.0,765.5,839.15,615.04
2016,6,24,15,0,320.0,383.0,4.5,31.0,652.0,705.75,517.63
2016,6,24,15,15,187.0,359.0,4.4,30.5,514.5,542.47,402.56
2016,6,24,15,30,54.0,335.0,4.3,30.0,377.0,384.18,286.31
2016,6,24,15,45,324.0,269.0,4.25,30.0,497.0,570.01,430.38
2016,6,24,16,0,594.0,203.0,4.2,30.0,617.0,732.2,550.99
2016,6,24,16,15,613.5,177.5,4.05,30.0,578.5,701.11,529.57
2016,6,24,16,30,633.0,152.0,3.9,30.0,540.0,666.11,506.16
2016,6,24,16,45,604.5,143.5,3.8,30.0,487.5,610.69,466.81
2016,6,24,17,0,576.0,135.0,3.7,30.0,435.0,555.78,427.15
2016,6,24,17,15,451.5,144.0,3.45,29.5,363.0,455.21,352.1
2016,6,24,17,30,327.0,153.0,3.2,29.0,291.0,361.43,280.63
2016,6,24,17,45,304.0,134.0,2.95,28.5,248.5,312.53,243.21
2016,6,24,18,0,281.0,115.0,2.7,28.0,206.0,265.34,205.98
2016,6,24,18,15,247.0,96.5,2.45,27.5,165.0,215.89,166.02
2016,6,24,18,30,213.0,78.0,2.2,27.0,124.0,169.77,127.9
2016,6,24,18,45,159.5,59.0,2.0,27.0,88.5,120.31,86.93
2016,6,24,19,0,106.0,40.0,1.8,27.0,53.0,76.67,50.84
2016,6,24,19,15,53.0,20.0,1.85,26.5,26.5,35.13,11.24
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,5.5,2.4,24.0,5.5,5.24,0.0
2016,6,25,6,0,0.0,11.0,2.5,24.0,11.0,10.19,1.71
2016,6,25,6,15,0.0,22.0,2.55,24.0,22.0,20.4,11.43
2016,6,25,6,30,0.0,33.0,2.6,24.0,33.0,30.63,20.56
2016,6,25,6,45,0.0,47.0,2.65,24.5,47.0,43.68,31.94
2016,6,25,7,0,0.0,61.0,2.7,25.0,61.0,56.58,43.03
2016,6,25,7,15,15.5,102.0,2.85,25.0,108.5,90.85,72.17
2016,6,25,7,30,31.0,143.0,3.0,25.0,156.0,118.46,90.45
2016,6,25,7,45,97.5,174.0,3.2,25.5,220.5,151.23,112.86
2016,6,25,8,0,164.0,205.0,3.4,26.0,285.0,186.63,136.64
2016,6,25,8,15,132.5,229.0,3.55,26.0,298.5,212.13,157.72
2016,6,25,8,30,101.0,253.0,3.7,26.0,312.0,239.76,180.44
2016,6,25,8,45,71.5,262.5,3.85,26.5,306.0,247.66,187.08
2016,6,25,9,0,42.0,272.0,4.0,27.0,300.0,251.76,190.31
2016,6,25,9,15,119.0,312.0,4.05,27.0,399.0,317.48,239.29
2016,6,25,9,30,196.0,352.0,4.1,27.0,498.0,396.97,298.45
2016,6,25,9,45,211.5,371.5,4.15,27.5,537.5,435.69,326.55
2016,6,25,10,0,227.0,391.0,4.2,28.0,577.0,475.81,355.38
2016,6,25,10,15,233.0,408.5,4.2,28.0,606.5,509.54,379.78
2016,6,25,10,30,239.0,426.0,4.2,28.0,636.0,543.5,404.06
2016,6,25,10,45,206.5,445.0,4.25,28.0,631.0,551.21,408.79
2016,6,25,11,0,174.0,464.0,4.3,28.0,626.0,555.92,411.29
2016,6,25,11,15,195.0,474.0,4.25,28.0,659.0,592.64,437.42
2016,6,25,11,30,216.0,484.0,4.2,28.0,692.0,630.42,463.96
2016,6,25,11,45,108.0,282.0,4.2,28.5,386.0,361.17,269.97
2016,6,25,12,0,0.0,80.0,4.2,29.0,80.0,74.93,52.37
2016,6,25,12,15,0.0,82.5,4.15,29.0,82.5,77.32,54.37
2016,6,25,12,30,0.0,85.0,4.1,29.0,85.0,79.71,56.2
2016,6,25,12,45,4.5,140.0,4.05,29.0,145.0,135.81,99.32
2016,6,25,13,0,9.0,195.0,4.0,29.0,205.0,192.34,142.18
2016,6,25,13,15,4.5,136.5,3.95,29.0,141.5,132.73,96.9
2016,6,25,13,30,0.0,78.0,3.9,29.0,78.0,73.12,51.15
2016,6,25,13,45,10.5,206.0,3.85,29.0,216.0,204.85,151.96
2016,6,25,14,0,21.0,334.0,3.8,29.0,354.0,338.95,251.35
2016,6,25,14,15,18.0,305.0,3.75,29.0,322.0,308.14,228.58
2016,6,25,14,30,15.0,276.0,3.7,29.0,290.0,277.21,206.01
2016,6,25,14,45,9.5,218.0,3.7,29.0,227.0,215.66,160.31
2016,6,25,15,0,4.0,160.0,3.7,29.0,164.0,154.52,114.19
2016,6,25,15,15,2.0,120.5,3.7,28.5,122.5,114.84,84.15
2016,6,25,15,30,0.0,81.0,3.7,28.0,81.0,75.6,53.91
2016,6,25,15,45,0.0,99.5,3.7,28.0,99.5,92.95,67.66
2016,6,25,16,0,0.0,118.0,3.7,28.0,118.0,110.59,81.6
2016,6,25,16,15,0.0,99.0,3.65,28.0,99.0,92.43,67.6
2016,6,25,16,30,0.0,80.0,3.6,28.0,80.0,74.54,53.73
2016,6,25,16,45,0.0,107.0,3.6,28.0,107.0,100.2,74.23
2016,6,25,17,0,0.0,134.0,3.6,28.0,134.0,126.88,95.53
2016,6,25,17,15,0.0,101.5,3.4,27.5,101.5,95.25,70.96
2016,6,25,17,30,0.0,69.0,3.2,27.0,69.0,64.2,46.45
2016,6,25,17,45,0.0,58.5,3.05,27.0,58.5,54.39,38.69
2016,6,25,18,0,0.0,48.0,2.9,27.0,48.0,44.59,30.81
2016,6,25,18,15,0.0,38.5,2.65,26.5,38.5,35.74,23.65
2016,6,25,18,30,0.0,29.0,2.4,26.0,29.0,26.9,16.37
2016,6,25,18,45,0.0,20.5,2.15,25.5,20.5,19.0,9.76
2016,6,25,19,0,0.0,12.0,1.9,25.0,12.0,11.11,3.1
2016,6,25,19,15,0.0,6.0,1.95,25.0,6.0,5.55,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,23.5,11.5,10.96,0.0
2016,6,26,6,0,0.0,23.0,1.3,24.0,23.0,21.19,9.51
2016,6,26,6,15,17.0,43.5,1.45,24.0,47.0,38.18,26.26
2016,6,26,6,30,34.0,64.0,1.6,24.0,71.0,55.0,41.26
2016,6,26,6,45,53.5,86.5,1.8,24.5,100.5,72.9,56.84
2016,6,26,7,0,73.0,109.0,2.0,25.0,130.0,90.44,71.79
2016,6,26,7,15,86.5,132.0,2.05,25.0,162.0,107.93,86.51
2016,6,26,7,30,100.0,155.0,2.1,25.0,194.0,121.39,91.9
2016,6,26,7,45,374.0,130.0,2.2,25.5,307.0,122.04,79.47
2016,6,26,8,0,648.0,105.0,2.3,26.0,420.0,163.75,98.11
2016,6,26,8,15,515.5,162.0,2.35,26.0,431.0,224.82,152.4
2016,6,26,8,30,383.0,219.0,2.4,26.0,442.0,274.4,197.52
2016,6,26,8,45,376.5,244.0,2.45,26.5,479.0,317.63,232.36
2016,6,26,9,0,370.0,269.0,2.5,27.0,516.0,360.13,265.94
2016,6,26,9,15,228.5,305.0,2.55,27.5,461.0,358.31,266.9
2016,6,26,9,30,87.0,341.0,2.6,28.0,406.0,340.19,253.76
2016,6,26,9,45,145.0,367.0,2.7,28.5,483.0,396.51,294.78
2016,6,26,10,0,203.0,393.0,2.8,29.0,560.0,463.31,342.71
2016,6,26,10,15,526.0,255.5,2.85,29.5,711.5,558.07,414.62
2016,6,26,10,30,849.0,118.0,2.9,30.0,863.0,683.26,506.95
2016,6,26,10,45,675.5,245.5,3.0,30.5,850.0,709.52,520.27
2016,6,26,11,0,502.0,373.0,3.1,31.0,837.0,722.78,524.25
2016,6,26,11,15,685.5,248.0,3.15,31.0,897.5,779.6,568.05
2016,6,26,11,30,869.0,123.0,3.2,31.0,958.0,840.7,610.19
2016,6,26,11,45,857.5,134.0,3.25,31.5,967.0,868.87,626.97
2016,6,26,12,0,846.0,145.0,3.3,32.0,976.0,893.57,641.62
2016,6,26,12,15,640.5,293.0,3.3,32.0,924.5,876.13,628.11
2016,6,26,12,30,435.0,441.0,3.3,32.0,873.0,841.91,599.04
2016,6,26,12,45,410.5,439.5,3.35,32.0,846.5,826.78,589.4
2016,6,26,13,0,386.0,438.0,3.4,32.0,820.0,811.61,579.48
2016,6,26,13,15,289.5,465.0,3.4,32.0,750.0,751.62,537.38
2016,6,26,13,30,193.0,492.0,3.4,32.0,680.0,681.24,488.0
2016,6,26,13,45,315.5,443.5,3.4,32.0,743.5,765.79,549.26
2016,6,26,14,0,438.0,395.0,3.4,32.0,807.0,848.11,607.07
2016,6,26,14,15,626.5,268.5,3.35,32.0,840.0,908.19,652.53
2016,6,26,14,30,815.0,142.0,3.3,32.0,873.0,944.51,677.18
2016,6,26,14,45,807.0,140.0,3.3,32.0,841.0,933.58,670.76
2016,6,26,15,0,799.0,138.0,3.3,32.0,809.0,911.56,657.58
2016,6,26,15,15,716.5,181.0,3.25,32.0,762.0,870.02,631.34
2016,6,26,15,30,634.0,224.0,3.2,32.0,715.0,824.48,601.55
2016,6,26,15,45,583.5,224.0,3.15,32.0,655.5,763.44,560.81
2016,6,26,16,0,533.0,224.0,3.1,32.0,596.0,699.81,517.8
2016,6,26,16,15,539.5,202.5,2.95,31.5,556.0,664.28,495.52
2016,6,26,16,30,546.0,181.0,2.8,31.0,516.0,626.3,470.91
2016,6,26,16,45,536.0,166.0,2.7,31.0,470.5,581.02,439.5
2016,6,26,17,0,526.0,151.0,2.6,31.0,425.0,534.94,406.92
2016,6,26,17,15,564.0,124.0,2.3,30.5,388.5,510.42,390.07
2016,6,26,17,30,602.0,97.0,2.0,30.0,352.0,476.04,365.07
2016,6,26,17,45,558.0,90.0,1.7,29.5,300.5,413.97,317.76
2016,6,26,18,0,514.0,83.0,1.4,29.0,249.0,355.14,271.73
2016,6,26,18,15,452.5,73.5,1.3,28.5,199.5,289.66,219.89
2016,6,26,18,30,391.0,64.0,1.2,28.0,150.0,227.65,169.47
2016,6,26,18,45,302.0,51.5,1.15,27.5,107.0,163.2,116.98
2016,6,26,19,0,213.0,39.0,1.1,27.0,64.0,108.84,72.42
2016,6,26,19,15,106.5,19.5,1.1,26.5,32.0,49.2,17.7
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.5,13.5,1.4,22.5,19.5,12.87,0.0
2016,6,27,6,0,161.0,27.0,1.6,23.0,39.0,21.17,9.36
2016,6,27,6,15,259.5,40.5,1.65,23.5,79.0,31.16,20.43
2016,6,27,6,30,358.0,54.0,1.7,24.0,119.0,40.72,29.13
2016,6,27,6,45,443.5,60.0,1.75,24.5,167.5,43.84,32.08
2016,6,27,7,0,529.0,66.0,1.8,25.0,216.0,46.15,34.11
2016,6,27,7,15,580.0,72.5,1.75,25.5,269.5,48.68,36.18
2016,6,27,7,30,631.0,79.0,1.7,26.0,323.0,61.12,37.45
2016,6,27,7,45,524.5,122.0,1.7,27.0,345.5,127.28,77.86
2016,6,27,8,0,418.0,165.0,1.7,28.0,368.0,179.52,119.03
2016,6,27,8,15,403.5,191.0,1.7,28.5,405.5,224.91,154.79
2016,6,27,8,30,389.0,217.0,1.7,29.0,443.0,274.0,194.06
2016,6,27,8,45,595.0,156.5,1.75,29.5,537.0,309.46,218.11
2016,6,27,9,0,801.0,96.0,1.8,30.0,631.0,374.59,266.91
2016,6,27,9,15,814.5,99.0,1.8,30.5,675.5,433.37,313.52
2016,6,27,9,30,828.0,102.0,1.8,31.0,720.0,487.55,355.38
2016,6,27,9,45,839.0,103.5,1.8,31.5,760.0,539.1,393.98
2016,6,27,10,0,850.0,105.0,1.8,32.0,800.0,590.11,430.86
2016,6,27,10,15,858.0,107.0,1.8,32.0,834.0,638.89,465.91
2016,6,27,10,30,866.0,109.0,1.8,32.0,868.0,686.38,499.15
2016,6,27,10,45,871.5,110.0,1.8,32.5,895.0,729.68,526.93
2016,6,27,11,0,877.0,111.0,1.8,33.0,922.0,771.05,551.99
2016,6,27,11,15,881.0,112.0,1.8,33.0,942.5,809.09,575.72
2016,6,27,11,30,885.0,113.0,1.8,33.0,963.0,844.73,597.72
2016,6,27,11,45,880.0,119.0,1.8,33.5,974.0,874.58,614.68
2016,6,27,12,0,875.0,125.0,1.8,34.0,985.0,901.27,629.56
2016,6,27,12,15,647.5,281.0,1.8,34.0,919.0,871.4,609.11
2016,6,27,12,30,420.0,437.0,1.8,34.0,853.0,824.1,572.43
2016,6,27,12,45,647.5,281.0,1.8,34.5,921.5,904.83,629.73
2016,6,27,13,0,875.0,125.0,1.8,35.0,990.0,974.15,671.32
2016,6,27,13,15,873.0,124.5,1.85,35.0,979.5,982.23,676.32
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,986.9,680.0
2016,6,27,13,45,866.0,123.5,1.95,35.0,951.0,985.15,679.91
2016,6,27,14,0,861.0,123.0,2.0,35.0,933.0,979.97,677.89
2016,6,27,14,15,676.5,239.0,2.0,35.0,864.5,927.89,646.5
2016,6,27,14,30,492.0,355.0,2.0,35.0,796.0,859.61,599.43
2016,6,27,14,45,648.0,245.5,2.0,35.5,804.0,895.81,627.52
2016,6,27,15,0,804.0,136.0,2.0,36.0,812.0,914.49,638.98
2016,6,27,15,15,713.5,182.5,2.0,35.5,762.0,869.22,612.77
2016,6,27,15,30,623.0,229.0,2.0,35.0,712.0,820.04,583.11
2016,6,27,15,45,487.5,260.0,2.05,35.0,624.0,714.46,513.14
2016,6,27,16,0,352.0,291.0,2.1,35.0,536.0,608.71,441.24
2016,6,27,16,15,306.0,277.5,2.1,34.5,480.0,546.32,400.14
2016,6,27,16,30,260.0,264.0,2.1,34.0,424.0,486.16,359.28
2016,6,27,16,45,336.5,223.5,2.15,34.0,411.0,488.35,363.97
2016,6,27,17,0,413.0,183.0,2.2,34.0,398.0,492.58,369.17
2016,6,27,17,15,492.0,143.5,2.1,33.5,372.0,481.53,363.33
2016,6,27,17,30,571.0,104.0,2.0,33.0,346.0,465.85,353.17
2016,6,27,17,45,530.5,95.5,1.9,32.5,295.5,405.5,308.15
2016,6,27,18,0,490.0,87.0,1.8,32.0,245.0,348.08,264.12
2016,6,27,18,15,434.5,76.0,1.65,31.0,197.0,281.71,212.4
2016,6,27,18,30,379.0,65.0,1.5,30.0,149.0,224.55,166.25
2016,6,27,18,45,299.0,52.0,1.35,29.5,106.5,163.05,116.12
2016,6,27,19,0,219.0,39.0,1.2,29.0,64.0,110.6,73.05
2016,6,27,19,15,109.5,19.5,1.2,28.5,32.0,49.94,17.98
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.0,12.87,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,34.0,22.32,9.82
2016,6,28,6,15,175.5,46.0,2.45,25.5,72.5,37.19,25.18
2016,6,28,6,30,255.0,65.0,2.5,26.0,111.0,49.26,36.04
2016,6,28,6,45,320.5,79.5,2.6,27.0,157.0,58.83,44.39
2016,6,28,7,0,386.0,94.0,2.7,28.0,203.0,67.92,52.03
2016,6,28,7,15,435.0,105.0,2.5,28.5,253.0,73.91,56.92
2016,6,28,7,30,484.0,116.0,2.3,29.0,303.0,87.19,59.69
2016,6,28,7,45,522.0,125.0,2.1,29.5,354.0,128.74,78.42
2016,6,28,8,0,560.0,134.0,1.9,30.0,405.0,174.2,108.16
2016,6,28,8,15,589.0,141.0,1.7,30.5,455.0,220.88,143.44
2016,6,28,8,30,618.0,148.0,1.5,31.0,505.0,270.83,182.98
2016,6,28,8,45,640.5,153.5,1.35,31.5,553.0,320.57,222.79
2016,6,28,9,0,663.0,159.0,1.2,32.0,601.0,372.36,263.35
2016,6,28,9,15,680.0,164.0,1.2,32.5,645.0,423.21,302.57
2016,6,28,9,30,697.0,169.0,1.2,33.0,689.0,475.01,341.23
2016,6,28,9,45,708.5,174.0,1.25,33.5,728.0,524.62,377.38
2016,6,28,10,0,720.0,179.0,1.3,34.0,767.0,574.13,412.34
2016,6,28,10,15,730.5,182.0,1.4,34.0,801.0,620.96,445.74
2016,6,28,10,30,741.0,185.0,1.5,34.0,835.0,668.18,478.69
2016,6,28,10,45,745.0,190.0,1.65,34.0,861.0,709.87,507.71
2016,6,28,11,0,749.0,195.0,1.8,34.0,887.0,749.93,535.27
2016,6,28,11,15,754.5,197.0,1.9,34.0,907.5,786.73,559.99
2016,6,28,11,30,760.0,199.0,2.0,34.0,928.0,821.67,582.53
2016,6,28,11,45,779.0,188.0,2.1,34.0,945.0,854.44,603.62
2016,6,28,12,0,798.0,177.0,2.2,34.0,962.0,885.55,623.65
2016,6,28,12,15,799.0,177.5,2.25,34.0,967.0,909.04,638.45
2016,6,28,12,30,800.0,178.0,2.3,34.0,972.0,929.88,651.67
2016,6,28,12,45,607.5,305.5,2.4,34.0,908.0,889.56,624.74
2016,6,28,13,0,415.0,433.0,2.5,34.0,844.0,839.42,587.73
2016,6,28,13,15,410.0,427.0,2.55,34.0,829.5,837.73,587.64
2016,6,28,13,30,405.0,421.0,2.6,34.0,815.0,827.53,581.88
2016,6,28,13,45,245.0,437.5,2.7,34.0,674.5,690.22,489.31
2016,6,28,14,0,85.0,454.0,2.8,34.0,534.0,532.54,380.01
2016,6,28,14,15,42.5,271.5,2.9,33.5,311.5,307.35,223.85
2016,6,28,14,30,0.0,89.0,3.0,33.0,89.0,83.3,58.04
2016,6,28,14,45,0.0,97.0,3.1,33.0,97.0,90.8,64.01
2016,6,28,15,0,0.0,105.0,3.2,33.0,105.0,98.32,69.83
2016,6,28,15,15,0.0,118.0,3.25,32.5,118.0,110.62,79.48
2016,6,28,15,30,0.0,131.0,3.3,32.0,131.0,123.01,89.25
2016,6,28,15,45,0.0,74.5,3.35,32.0,74.5,69.49,48.39
2016,6,28,16,0,0.0,18.0,3.4,32.0,18.0,16.75,7.48
2016,6,28,16,15,0.0,17.5,3.35,31.5,17.5,16.27,7.18
2016,6,28,16,30,0.0,17.0,3.3,31.0,17.0,15.8,6.87
2016,6,28,16,45,0.0,13.5,3.25,30.5,13.5,12.54,4.34
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,9.28,1.78
2016,6,28,17,15,12.5,82.0,3.0,29.5,87.5,87.14,64.35
2016,6,28,17,30,25.0,154.0,2.8,29.0,165.0,163.77,125.2
2016,6,28,17,45,19.5,133.0,2.6,28.5,141.0,139.22,106.16
2016,6,28,18,0,14.0,112.0,2.4,28.0,117.0,115.16,87.35
2016,6,28,18,15,7.0,91.5,2.15,27.5,94.0,91.48,68.49
2016,6,28,18,30,0.0,71.0,1.9,27.0,71.0,68.47,49.87
2016,6,28,18,45,0.0,50.5,1.7,27.0,50.5,48.36,33.21
2016,6,28,19,0,0.0,30.0,1.5,27.0,30.0,28.02,16.25
2016,6,28,19,15,0.0,15.0,1.35,26.5,15.0,13.91,1.79
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,12.39,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.39,8.31
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.0,31.19,20.35
2016,6,29,6,30,339.0,55.0,2.3,24.0,115.0,41.53,29.79
2016,6,29,6,45,412.5,64.5,2.35,24.5,163.0,47.89,35.52
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,52.86,39.84
2016,6,29,7,15,535.0,81.5,2.4,25.5,262.5,55.82,42.27
2016,6,29,7,30,584.0,89.0,2.4,26.0,314.0,66.73,43.35
2016,6,29,7,45,622.0,94.5,2.4,26.5,366.5,110.83,61.75
2016,6,29,8,0,660.0,100.0,2.4,27.0,419.0,159.5,93.94
2016,6,29,8,15,686.5,104.5,2.4,27.5,470.5,209.52,133.03
2016,6,29,8,30,713.0,109.0,2.4,28.0,522.0,262.36,176.62
2016,6,29,8,45,555.0,184.5,2.4,28.5,523.5,319.72,228.09
2016,6,29,9,0,397.0,260.0,2.4,29.0,525.0,361.91,264.55
2016,6,29,9,15,367.0,291.0,2.45,29.5,549.0,399.98,294.06
2016,6,29,9,30,337.0,322.0,2.5,30.0,573.0,434.75,319.99
2016,6,29,9,45,572.5,226.0,2.55,30.5,681.0,496.8,366.5
2016,6,29,10,0,808.0,130.0,2.6,31.0,789.0,584.16,431.36
2016,6,29,10,15,817.5,132.0,2.65,31.0,823.5,634.08,467.75
2016,6,29,10,30,827.0,134.0,2.7,31.0,858.0,680.96,501.47
2016,6,29,10,45,529.5,295.5,2.75,31.5,764.5,649.11,473.51
2016,6,29,11,0,232.0,457.0,2.8,32.0,671.0,593.44,427.94
2016,6,29,11,15,218.5,470.5,2.85,32.0,676.5,607.91,437.82
2016,6,29,11,30,205.0,484.0,2.9,32.0,682.0,620.96,446.25
2016,6,29,11,45,535.5,308.5,2.95,32.0,833.0,759.12,548.94
2016,6,29,12,0,866.0,133.0,3.0,32.0,984.0,900.2,644.95
2016,6,29,12,15,867.0,133.5,3.0,32.0,989.5,924.15,659.07
2016,6,29,12,30,868.0,134.0,3.0,32.0,995.0,945.26,672.31
2016,6,29,12,45,866.0,134.5,3.05,32.5,992.0,960.67,680.95
2016,6,29,13,0,864.0,135.0,3.1,33.0,989.0,973.03,687.76
2016,6,29,13,15,861.5,134.5,3.1,33.0,979.0,980.73,692.76
2016,6,29,13,30,859.0,134.0,3.1,33.0,969.0,985.06,695.77
2016,6,29,13,45,853.5,134.5,3.1,33.0,950.5,983.99,695.51
2016,6,29,14,0,848.0,135.0,3.1,33.0,932.0,979.54,693.27
2016,6,29,14,15,584.5,276.0,3.1,33.0,818.5,875.03,625.04
2016,6,29,14,30,321.0,417.0,3.1,33.0,705.0,748.03,534.75
2016,6,29,14,45,551.5,284.0,3.1,33.0,757.0,840.26,604.65
2016,6,29,15,0,782.0,151.0,3.1,33.0,809.0,910.39,653.58
2016,6,29,15,15,770.5,148.5,3.15,33.0,771.5,882.3,636.21
2016,6,29,15,30,759.0,146.0,3.2,33.0,734.0,851.74,617.9
2016,6,29,15,45,743.0,142.5,3.25,33.0,691.0,813.96,594.64
2016,6,29,16,0,727.0,139.0,3.3,33.0,648.0,777.62,572.15
2016,6,29,16,15,553.5,188.5,3.3,32.5,559.5,661.59,493.08
2016,6,29,16,30,380.0,238.0,3.3,32.0,471.0,550.61,413.47
2016,6,29,16,45,509.0,179.5,3.35,32.0,462.5,577.15,436.64
2016,6,29,17,0,638.0,121.0,3.4,32.0,454.0,585.28,445.43
2016,6,29,17,15,605.5,114.0,3.2,31.5,402.5,527.51,403.65
2016,6,29,17,30,573.0,107.0,3.0,31.0,351.0,471.15,362.12
2016,6,29,17,45,530.0,99.0,2.85,30.5,299.5,409.78,315.69
2016,6,29,18,0,487.0,91.0,2.7,30.0,248.0,348.13,267.72
2016,6,29,18,15,427.5,80.0,2.4,29.5,199.0,283.86,216.25
2016,6,29,18,30,368.0,69.0,2.1,29.0,150.0,225.5,168.3
2016,6,29,18,45,290.5,54.5,1.85,28.5,107.5,163.65,117.51
2016,6,29,19,0,213.0,40.0,1.6,28.0,65.0,110.55,73.62
2016,6,29,19,15,106.5,20.0,1.55,27.5,32.5,50.16,18.45
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,12.39,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,20.39,8.01
2016,6,30,6,15,220.5,42.0,1.45,25.5,75.0,32.4,21.19
2016,6,30,6,30,314.0,58.0,1.5,26.0,114.0,43.89,31.5
2016,6,30,6,45,389.0,68.5,1.6,26.5,161.5,50.6,37.5
2016,6,30,7,0,464.0,79.0,1.7,27.0,209.0,57.22,43.19
2016,6,30,7,15,513.5,87.5,1.8,27.5,260.5,60.77,46.08
2016,6,30,7,30,563.0,96.0,1.9,28.0,312.0,71.35,47.29
2016,6,30,7,45,601.0,102.0,2.0,28.5,364.0,114.55,65.04
2016,6,30,8,0,639.0,108.0,2.1,29.0,416.0,162.37,96.24
2016,6,30,8,15,505.5,164.0,2.15,29.0,425.5,222.41,148.88
2016,6,30,8,30,372.0,220.0,2.2,29.0,435.0,270.86,192.57
2016,6,30,8,45,551.0,174.5,2.25,29.5,525.0,310.01,219.86
2016,6,30,9,0,730.0,129.0,2.3,30.0,615.0,370.81,265.63
2016,6,30,9,15,746.0,133.0,2.3,30.5,659.5,427.51,310.58
2016,6,30,9,30,762.0,137.0,2.3,31.0,704.0,480.88,351.83
2016,6,30,9,45,774.5,140.0,2.35,31.5,744.5,532.0,390.35
2016,6,30,10,0,787.0,143.0,2.4,32.0,785.0,582.95,427.55
2016,6,30,10,15,589.0,257.5,2.45,32.0,749.5,597.04,435.9
2016,6,30,10,30,391.0,372.0,2.5,32.0,714.0,596.25,432.46
2016,6,30,10,45,606.5,261.0,2.55,32.5,812.0,672.38,488.64
2016,6,30,11,0,822.0,150.0,2.6,33.0,910.0,764.33,553.37
2016,6,30,11,15,827.5,151.5,2.6,33.0,931.0,800.52,576.04
2016,6,30,11,30,833.0,153.0,2.6,33.0,952.0,836.35,598.71
2016,6,30,11,45,835.5,154.0,2.65,33.5,965.5,866.86,616.9
2016,6,30,12,0,838.0,155.0,2.7,34.0,979.0,894.79,633.34
2016,6,30,12,15,839.5,155.5,2.75,34.0,984.5,918.7,648.51
2016,6,30,12,30,841.0,156.0,2.8,34.0,990.0,939.92,662.04
2016,6,30,12,45,843.0,154.0,2.85,34.5,988.5,956.66,671.43
2016,6,30,13,0,845.0,152.0,2.9,35.0,987.0,970.54,679.11
2016,6,30,13,15,842.5,151.5,2.95,35.0,977.0,978.32,684.47
2016,6,30,13,30,840.0,151.0,3.0,35.0,967.0,982.8,687.93
2016,6,30,13,45,836.5,149.5,3.05,35.0,949.0,981.97,688.2
2016,6,30,14,0,833.0,148.0,3.1,35.0,931.0,977.77,686.51
2016,6,30,14,15,826.5,146.5,3.15,35.0,906.0,967.28,680.99
2016,6,30,14,30,820.0,145.0,3.2,35.0,881.0,961.9,678.82
2016,6,30,14,45,820.5,137.5,3.3,35.0,851.0,937.41,664.87
2016,6,30,15,0,821.0,130.0,3.4,35.0,821.0,917.86,654.18
2016,6,30,15,15,810.5,127.5,3.45,34.5,783.5,897.21,643.74
2016,6,30,15,30,800.0,125.0,3.5,34.0,746.0,866.56,626.68
2016,6,30,15,45,787.0,122.0,3.55,34.0,703.0,830.77,604.82
2016,6,30,16,0,774.0,119.0,3.6,34.0,660.0,792.92,581.39
2016,6,30,16,15,756.5,115.5,3.6,33.5,612.5,749.07,554.53
2016,6,30,16,30,739.0,112.0,3.6,33.0,565.0,703.95,526.36
2016,6,30,16,45,716.5,107.0,3.65,33.0,515.0,654.66,493.85
2016,6,30,17,0,694.0,102.0,3.7,33.0,465.0,602.98,457.7
2016,6,30,17,15,663.5,97.0,3.6,32.5,413.0,546.24,417.32
2016,6,30,17,30,633.0,92.0,3.5,32.0,361.0,490.64,376.57
2016,6,30,17,45,591.5,85.0,3.4,31.5,309.0,428.32,329.49
2016,6,30,18,0,550.0,78.0,3.3,31.0,257.0,368.94,283.15
2016,6,30,18,15,491.5,69.5,3.0,30.0,207.0,303.82,231.31
2016,6,30,18,30,433.0,61.0,2.7,29.0,157.0,244.22,182.35
2016,6,30,18,45,348.0,49.0,2.4,28.5,112.5,178.27,127.88
2016,6,30,19,0,263.0,37.0,2.1,28.0,68.0,120.5,79.89
2016,6,30,19,15,131.5,18.5,2.05,27.5,34.0,53.6,19.66
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,12.39,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,20.44,7.8
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,30.87,19.99
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,40.86,29.07
2016,7,1,6,45,436.5,63.5,1.65,26.0,167.0,47.21,34.71
2016,7,1,7,0,510.0,73.0,1.7,27.0,216.0,52.23,38.96
2016,7,1,7,15,559.0,80.5,1.75,27.5,268.5,55.23,41.41
2016,7,1,7,30,608.0,88.0,1.8,28.0,321.0,65.02,42.27
2016,7,1,7,45,645.0,93.5,1.9,28.5,374.5,110.44,60.4
2016,7,1,8,0,682.0,99.0,2.0,29.0,428.0,160.3,92.85
2016,7,1,8,15,708.0,104.0,2.05,29.5,480.0,211.93,132.73
2016,7,1,8,30,734.0,109.0,2.1,30.0,532.0,270.75,180.48
2016,7,1,8,45,755.0,112.5,2.15,30.5,581.5,324.46,224.99
2016,7,1,9,0,776.0,116.0,2.2,31.0,631.0,379.89,270.23
2016,7,1,9,15,791.0,119.0,2.2,31.5,676.0,433.81,313.26
2016,7,1,9,30,806.0,122.0,2.2,32.0,721.0,488.25,355.29
2016,7,1,9,45,819.0,123.5,2.25,32.5,762.0,540.58,394.62
