Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,0,832.0,125.0,2.3,33.0,803.0,594.82,433.95
2016,7,1,10,15,840.5,127.0,2.35,33.0,837.5,643.35,469.17
2016,7,1,10,30,849.0,129.0,2.4,33.0,872.0,690.68,502.75
2016,7,1,10,45,856.5,130.0,2.45,33.5,900.0,735.0,532.42
2016,7,1,11,0,864.0,131.0,2.5,34.0,928.0,777.59,558.83
2016,7,1,11,15,868.5,132.0,2.55,34.0,949.0,815.87,583.31
2016,7,1,11,30,873.0,133.0,2.6,34.0,970.0,851.8,606.15
2016,7,1,11,45,869.5,138.0,2.65,34.5,981.5,881.93,623.9
2016,7,1,12,0,866.0,143.0,2.7,35.0,993.0,909.01,639.66
2016,7,1,12,15,622.0,293.5,2.75,35.0,906.0,859.4,605.99
2016,7,1,12,30,378.0,444.0,2.8,35.0,819.0,788.71,553.76
2016,7,1,12,45,622.5,293.0,2.9,35.5,909.0,892.38,627.98
2016,7,1,13,0,867.0,142.0,3.0,36.0,999.0,982.7,685.19
2016,7,1,13,15,864.5,141.5,3.05,36.0,988.0,990.62,689.97
2016,7,1,13,30,862.0,141.0,3.1,36.0,977.0,995.14,693.44
2016,7,1,13,45,485.0,303.0,3.2,36.0,772.0,801.43,567.18
2016,7,1,14,0,108.0,465.0,3.3,36.0,567.0,566.67,401.41
2016,7,1,14,15,218.0,440.0,3.35,36.0,638.0,661.12,470.16
2016,7,1,14,30,328.0,415.0,3.4,36.0,709.0,753.17,534.41
2016,7,1,14,45,331.5,397.0,3.5,36.0,685.0,735.98,523.94
2016,7,1,15,0,335.0,379.0,3.6,36.0,661.0,717.03,512.91
2016,7,1,15,15,569.0,253.0,3.65,35.5,705.0,806.99,582.17
2016,7,1,15,30,803.0,127.0,3.7,35.0,749.0,871.9,629.27
2016,7,1,15,45,788.0,124.0,3.75,35.0,705.5,834.3,605.6
2016,7,1,16,0,773.0,121.0,3.8,35.0,662.0,794.76,581.07
2016,7,1,16,15,755.0,117.5,3.8,34.5,614.5,750.54,554.03
2016,7,1,16,30,737.0,114.0,3.8,34.0,567.0,705.09,525.69
2016,7,1,16,45,711.0,110.0,3.85,34.0,516.0,654.56,492.3
2016,7,1,17,0,685.0,106.0,3.9,34.0,465.0,601.82,455.34
2016,7,1,17,15,653.5,100.5,3.75,33.5,412.5,544.26,414.38
2016,7,1,17,30,622.0,95.0,3.6,33.0,360.0,487.94,373.15
2016,7,1,17,45,578.0,88.5,3.5,32.5,307.5,425.3,326.0
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,365.85,279.78
2016,7,1,18,15,474.0,73.0,3.15,31.0,205.0,300.28,227.9
2016,7,1,18,30,414.0,64.0,2.9,30.0,155.0,240.39,179.04
2016,7,1,18,45,327.0,51.5,2.65,29.5,111.0,172.5,123.43
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,116.95,77.55
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,52.55,19.22
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,12.87,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,22.25,8.6
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.5,37.12,25.1
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,49.41,36.26
2016,7,2,6,45,320.0,77.5,3.5,25.5,154.5,57.47,43.49
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,65.15,50.12
2016,7,2,7,15,455.0,100.0,3.75,26.5,253.0,70.53,54.57
2016,7,2,7,30,508.0,110.0,3.8,27.0,304.0,81.01,56.53
2016,7,2,7,45,558.0,114.5,3.9,28.0,357.5,120.37,71.71
2016,7,2,8,0,608.0,119.0,4.0,29.0,411.0,165.92,100.61
2016,7,2,8,15,637.0,124.5,4.05,29.5,462.0,214.21,137.74
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,265.72,179.72
2016,7,2,8,45,694.5,132.0,4.15,30.5,563.0,317.17,222.38
2016,7,2,9,0,723.0,134.0,4.2,31.0,613.0,371.24,266.73
2016,7,2,9,15,740.0,137.5,4.25,31.5,658.0,427.77,312.12
2016,7,2,9,30,757.0,141.0,4.3,32.0,703.0,480.94,353.89
2016,7,2,9,45,774.5,141.0,4.35,32.5,744.5,531.9,392.94
2016,7,2,10,0,792.0,141.0,4.4,33.0,786.0,583.18,431.11
2016,7,2,10,15,801.5,143.5,4.4,33.5,820.5,631.72,466.11
2016,7,2,10,30,811.0,146.0,4.4,34.0,855.0,679.31,499.48
2016,7,2,10,45,821.5,145.5,4.45,34.5,884.0,723.74,530.05
2016,7,2,11,0,832.0,145.0,4.5,35.0,913.0,765.28,557.0
2016,7,2,11,15,837.0,146.0,4.5,35.0,933.5,802.87,581.51
2016,7,2,11,30,842.0,147.0,4.5,35.0,954.0,838.25,604.41
2016,7,2,11,45,845.0,147.5,4.55,35.5,967.5,869.11,623.13
2016,7,2,12,0,848.0,148.0,4.6,36.0,981.0,897.37,640.06
2016,7,2,12,15,849.0,148.5,4.6,36.0,987.0,921.13,655.14
2016,7,2,12,30,850.0,149.0,4.6,36.0,993.0,942.13,668.47
2016,7,2,12,45,850.0,148.5,4.65,36.0,990.5,958.5,679.12
2016,7,2,13,0,850.0,148.0,4.7,36.0,988.0,971.94,687.99
2016,7,2,13,15,848.0,147.5,4.7,36.0,978.0,980.29,693.48
2016,7,2,13,30,846.0,147.0,4.7,36.0,968.0,985.33,696.99
2016,7,2,13,45,841.5,146.0,4.75,36.5,950.0,984.04,695.38
2016,7,2,14,0,837.0,145.0,4.8,37.0,932.0,979.36,691.76
2016,7,2,14,15,831.0,143.5,4.8,36.5,907.0,969.39,687.44
2016,7,2,14,30,825.0,142.0,4.8,36.0,882.0,956.16,681.24
2016,7,2,14,45,815.5,141.0,4.85,36.0,850.0,944.98,675.37
2016,7,2,15,0,806.0,140.0,4.9,36.0,818.0,922.66,662.27
2016,7,2,15,15,794.5,137.0,4.9,36.0,780.0,893.56,644.45
2016,7,2,15,30,783.0,134.0,4.9,36.0,742.0,861.93,624.92
2016,7,2,15,45,487.0,228.5,4.9,36.0,599.5,682.49,501.39
2016,7,2,16,0,191.0,323.0,4.9,36.0,457.0,498.18,366.16
2016,7,2,16,15,450.5,223.0,4.85,35.5,508.0,616.59,458.9
2016,7,2,16,30,710.0,123.0,4.8,35.0,559.0,697.21,521.76
2016,7,2,16,45,679.5,120.0,4.75,34.5,508.0,643.3,485.19
2016,7,2,17,0,649.0,117.0,4.7,34.0,457.0,589.86,448.0
2016,7,2,17,15,615.5,111.0,4.5,33.5,404.5,532.01,406.38
2016,7,2,17,30,582.0,105.0,4.3,33.0,352.0,475.63,364.81
2016,7,2,17,45,532.5,98.0,4.15,32.5,300.0,411.29,316.08
2016,7,2,18,0,483.0,91.0,4.0,32.0,248.0,347.26,266.28
2016,7,2,18,15,419.5,81.0,3.75,31.5,198.5,282.46,214.52
2016,7,2,18,30,356.0,71.0,3.5,31.0,149.0,224.01,166.69
2016,7,2,18,45,265.5,57.0,3.3,30.5,106.0,159.05,113.92
2016,7,2,19,0,175.0,43.0,3.1,30.0,63.0,104.4,69.56
2016,7,2,19,15,87.5,21.5,3.15,29.5,31.5,44.74,15.69
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.0,4.75,24.5,10.0,9.53,0.0
2016,7,3,6,0,0.0,20.0,4.9,25.0,20.0,18.53,5.82
2016,7,3,6,15,16.0,40.5,5.1,25.5,43.5,35.65,23.72
2016,7,3,6,30,32.0,61.0,5.3,26.0,67.0,52.51,38.68
2016,7,3,6,45,57.0,82.5,5.5,26.5,97.0,69.79,53.72
2016,7,3,7,0,82.0,104.0,5.7,27.0,127.0,83.01,65.04
2016,7,3,7,15,43.5,115.0,5.75,27.5,127.5,96.25,76.05
2016,7,3,7,30,5.0,126.0,5.8,28.0,128.0,110.62,87.75
2016,7,3,7,45,48.5,162.5,5.9,28.5,186.0,138.45,103.64
2016,7,3,8,0,92.0,199.0,6.0,29.0,244.0,177.03,131.12
2016,7,3,8,15,54.5,200.0,6.0,29.5,227.5,180.39,134.63
2016,7,3,8,30,17.0,201.0,6.0,30.0,211.0,183.62,137.97
2016,7,3,8,45,53.5,248.0,6.05,30.5,283.0,230.06,172.07
2016,7,3,9,0,90.0,295.0,6.1,31.0,355.0,286.66,213.81
2016,7,3,9,15,93.5,314.5,6.05,31.5,380.5,312.44,232.6
2016,7,3,9,30,97.0,334.0,6.0,32.0,406.0,338.59,251.46
2016,7,3,9,45,90.0,355.5,5.95,32.5,425.5,361.22,267.4
2016,7,3,10,0,83.0,377.0,5.9,33.0,445.0,383.18,282.54
2016,7,3,10,15,213.5,386.5,5.8,33.0,571.0,477.62,352.4
2016,7,3,10,30,344.0,396.0,5.7,33.0,697.0,584.81,430.34
2016,7,3,10,45,288.5,426.0,5.65,33.5,684.0,590.73,432.19
2016,7,3,11,0,233.0,456.0,5.6,34.0,671.0,593.04,431.43
2016,7,3,11,15,524.5,307.0,5.5,34.0,805.5,704.6,516.37
2016,7,3,11,30,816.0,158.0,5.4,34.0,940.0,830.07,606.27
2016,7,3,11,45,649.5,291.0,5.35,34.5,919.5,839.31,607.66
2016,7,3,12,0,483.0,424.0,5.3,35.0,899.0,837.81,599.5
2016,7,3,12,15,652.5,292.5,5.2,35.0,937.5,886.53,637.22
2016,7,3,12,30,822.0,161.0,5.1,35.0,976.0,934.48,669.44
2016,7,3,12,45,820.5,161.5,5.05,35.5,973.5,950.65,677.95
2016,7,3,13,0,819.0,162.0,5.0,36.0,971.0,963.79,684.68
2016,7,3,13,15,816.5,161.0,4.9,36.0,960.5,971.29,688.94
2016,7,3,13,30,814.0,160.0,4.8,36.0,950.0,975.47,691.17
2016,7,3,13,45,811.5,158.0,4.75,36.5,933.0,975.29,689.84
2016,7,3,14,0,809.0,156.0,4.7,37.0,916.0,971.76,686.47
2016,7,3,14,15,802.5,154.0,4.6,37.0,891.0,960.97,679.79
2016,7,3,14,30,796.0,152.0,4.5,37.0,866.0,946.98,671.19
2016,7,3,14,45,789.0,149.0,4.45,37.0,835.0,928.37,659.96
2016,7,3,15,0,782.0,146.0,4.4,37.0,804.0,906.79,646.88
2016,7,3,15,15,771.0,143.0,4.4,36.5,766.5,878.7,631.12
2016,7,3,15,30,760.0,140.0,4.4,36.0,729.0,848.12,613.63
2016,7,3,15,45,748.0,135.0,4.4,36.0,687.0,812.24,591.2
2016,7,3,16,0,736.0,130.0,4.4,36.0,645.0,774.32,567.26
2016,7,3,16,15,717.5,126.5,4.4,35.5,598.5,733.7,542.37
2016,7,3,16,30,699.0,123.0,4.4,35.0,552.0,689.23,514.4
2016,7,3,16,45,678.5,116.5,4.45,35.0,503.0,639.15,480.63
2016,7,3,17,0,658.0,110.0,4.5,35.0,454.0,588.74,445.25
2016,7,3,17,15,626.0,104.0,4.4,34.5,402.5,531.47,404.47
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,475.54,363.52
2016,7,3,17,45,555.5,90.0,4.25,33.5,300.0,415.55,318.35
2016,7,3,18,0,517.0,82.0,4.2,33.0,249.0,358.27,273.78
2016,7,3,18,15,455.5,73.0,4.1,32.5,200.0,292.87,221.67
2016,7,3,18,30,394.0,64.0,4.0,32.0,151.0,230.86,171.06
2016,7,3,18,45,307.0,51.5,3.95,31.5,108.0,166.46,118.49
2016,7,3,19,0,220.0,39.0,3.9,31.0,65.0,111.95,73.81
2016,7,3,19,15,110.0,19.5,4.0,30.5,32.5,50.59,17.93
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,6.0,4.2,25.0,6.0,5.72,0.0
2016,7,4,6,0,0.0,12.0,4.3,25.0,12.0,11.12,1.0
2016,7,4,6,15,0.0,28.5,4.45,25.0,28.5,26.47,16.19
2016,7,4,6,30,0.0,45.0,4.6,25.0,45.0,41.26,29.34
2016,7,4,6,45,0.0,67.0,4.75,25.5,67.0,60.21,45.8
2016,7,4,7,0,0.0,89.0,4.9,26.0,89.0,78.86,61.77
2016,7,4,7,15,112.5,117.0,5.0,26.5,160.0,92.95,73.56
2016,7,4,7,30,225.0,145.0,5.1,27.0,231.0,108.16,86.02
2016,7,4,7,45,282.5,161.0,5.2,27.5,285.5,141.29,98.28
2016,7,4,8,0,340.0,177.0,5.3,28.0,340.0,181.27,124.49
2016,7,4,8,15,317.0,206.0,5.35,28.0,372.0,222.54,157.79
2016,7,4,8,30,294.0,235.0,5.4,28.0,404.0,261.47,190.12
2016,7,4,8,45,337.5,248.5,5.5,28.5,459.0,306.39,224.8
2016,7,4,9,0,381.0,262.0,5.6,29.0,514.0,356.01,263.25
2016,7,4,9,15,442.5,259.0,5.6,29.5,572.0,400.25,297.46
2016,7,4,9,30,504.0,256.0,5.6,30.0,630.0,454.77,339.2
2016,7,4,9,45,636.0,203.5,5.65,30.5,702.5,509.14,381.25
2016,7,4,10,0,768.0,151.0,5.7,31.0,775.0,577.29,433.32
2016,7,4,10,15,778.5,153.5,5.65,31.5,809.5,625.43,468.67
2016,7,4,10,30,789.0,156.0,5.6,32.0,844.0,672.79,502.55
2016,7,4,10,45,803.0,153.5,5.55,33.0,874.0,717.14,532.49
2016,7,4,11,0,817.0,151.0,5.5,34.0,904.0,760.46,560.17
2016,7,4,11,15,822.5,152.5,5.45,34.5,925.5,799.39,584.66
2016,7,4,11,30,828.0,154.0,5.4,35.0,947.0,832.51,604.93
2016,7,4,11,45,629.0,292.5,5.35,35.5,900.0,822.97,593.9
2016,7,4,12,0,430.0,431.0,5.3,36.0,853.0,796.93,568.86
2016,7,4,12,15,437.0,437.0,5.2,36.0,868.0,825.27,587.39
2016,7,4,12,30,444.0,443.0,5.1,36.0,883.0,852.49,604.75
2016,7,4,12,45,420.5,439.0,5.1,36.5,855.0,839.85,594.79
2016,7,4,13,0,397.0,435.0,5.1,37.0,827.0,819.98,580.43
2016,7,4,13,15,615.0,296.0,5.05,37.0,896.0,911.81,647.69
2016,7,4,13,30,833.0,157.0,5.0,37.0,965.0,982.51,694.58
2016,7,4,13,45,836.5,151.0,5.0,37.5,949.5,984.51,694.38
2016,7,4,14,0,840.0,145.0,5.0,38.0,934.0,982.99,692.48
2016,7,4,14,15,654.0,253.5,5.0,38.0,858.0,922.46,654.01
2016,7,4,14,30,468.0,362.0,5.0,38.0,782.0,845.14,598.73
2016,7,4,14,45,422.0,362.0,5.0,38.0,730.5,796.86,567.13
2016,7,4,15,0,376.0,362.0,5.0,38.0,679.0,738.76,528.64
2016,7,4,15,15,470.0,308.5,4.95,37.5,686.0,774.27,557.24
2016,7,4,15,30,564.0,255.0,4.9,37.0,693.0,793.17,574.47
2016,7,4,15,45,555.0,238.0,4.9,37.0,648.0,752.72,548.28
2016,7,4,16,0,546.0,221.0,4.9,37.0,603.0,710.59,520.93
2016,7,4,16,15,626.0,174.0,4.8,36.5,582.0,711.83,525.72
2016,7,4,16,30,706.0,127.0,4.7,36.0,561.0,699.6,520.42
2016,7,4,16,45,683.0,121.0,4.65,36.0,510.5,647.95,485.18
2016,7,4,17,0,660.0,115.0,4.6,36.0,460.0,596.16,448.75
2016,7,4,17,15,562.0,122.0,4.4,35.5,393.0,510.43,386.62
2016,7,4,17,30,464.0,129.0,4.2,35.0,326.0,428.09,325.7
2016,7,4,17,45,424.5,117.0,4.05,34.5,278.0,370.11,282.23
2016,7,4,18,0,385.0,105.0,3.9,34.0,230.0,315.29,239.88
2016,7,4,18,15,336.0,90.5,3.7,33.0,184.5,257.05,194.22
2016,7,4,18,30,287.0,76.0,3.5,32.0,139.0,203.69,151.21
2016,7,4,18,45,213.5,59.0,3.35,31.5,99.0,139.28,99.27
2016,7,4,19,0,140.0,42.0,3.2,31.0,59.0,89.31,58.81
2016,7,4,19,15,70.0,21.0,3.3,30.5,29.5,40.52,13.47
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,31.5,12.5,4.15,25.0,14.5,11.91,0.0
2016,7,5,6,0,63.0,25.0,4.2,25.0,29.0,20.67,6.21
2016,7,5,6,15,146.5,43.5,4.35,25.0,65.0,35.21,23.34
2016,7,5,6,30,230.0,62.0,4.5,25.0,101.0,47.15,34.29
2016,7,5,6,45,326.0,69.5,4.65,25.5,147.0,51.44,38.34
2016,7,5,7,0,422.0,77.0,4.8,26.0,193.0,55.62,42.0
2016,7,5,7,15,492.5,86.0,4.9,26.5,250.5,59.92,45.58
2016,7,5,7,30,563.0,95.0,5.0,27.0,308.0,67.55,51.84
2016,7,5,7,45,617.5,96.0,5.1,27.5,363.0,107.84,60.36
2016,7,5,8,0,672.0,97.0,5.2,28.0,418.0,154.76,89.78
2016,7,5,8,15,544.0,152.0,5.25,28.5,431.5,217.92,145.0
2016,7,5,8,30,416.0,207.0,5.3,29.0,445.0,264.7,187.89
2016,7,5,8,45,483.5,203.5,5.35,29.5,504.5,310.24,223.38
2016,7,5,9,0,551.0,200.0,5.4,30.0,564.0,362.89,264.83
2016,7,5,9,15,683.0,155.0,5.4,30.5,639.0,413.39,304.49
2016,7,5,9,30,815.0,110.0,5.4,31.0,714.0,483.65,359.13
2016,7,5,9,45,831.5,109.5,5.4,31.5,755.5,536.08,400.04
2016,7,5,10,0,848.0,109.0,5.4,32.0,797.0,588.54,439.79
2016,7,5,10,15,856.0,110.5,5.4,32.5,831.5,637.18,475.62
2016,7,5,10,30,864.0,112.0,5.4,33.0,866.0,684.55,509.54
2016,7,5,10,45,666.5,245.5,5.4,33.5,839.0,700.72,516.09
2016,7,5,11,0,469.0,379.0,5.4,34.0,812.0,701.59,510.95
2016,7,5,11,15,459.5,395.0,5.35,34.5,827.5,731.03,529.63
2016,7,5,11,30,450.0,411.0,5.3,35.0,843.0,758.68,546.6
2016,7,5,11,45,664.5,268.0,5.3,35.5,915.0,831.43,600.76
2016,7,5,12,0,879.0,125.0,5.3,36.0,987.0,904.28,648.69
2016,7,5,12,15,660.0,283.5,5.25,36.0,933.0,885.3,634.01
2016,7,5,12,30,441.0,442.0,5.2,36.0,879.0,848.89,602.57
2016,7,5,12,45,456.5,437.5,5.2,36.5,889.5,873.06,617.82
2016,7,5,13,0,472.0,433.0,5.2,37.0,900.0,895.61,631.62
2016,7,5,13,15,459.0,428.0,5.2,37.0,878.0,887.81,626.52
2016,7,5,13,30,446.0,423.0,5.2,37.0,856.0,877.47,619.98
2016,7,5,13,45,658.0,271.5,5.2,37.0,897.5,943.5,670.86
2016,7,5,14,0,870.0,120.0,5.2,37.0,939.0,988.21,700.47
2016,7,5,14,15,864.5,119.0,5.15,37.0,914.0,978.86,694.53
2016,7,5,14,30,859.0,118.0,5.1,37.0,889.0,966.15,686.85
2016,7,5,14,45,847.5,119.0,5.1,37.0,856.0,946.47,675.12
2016,7,5,15,0,836.0,120.0,5.1,37.0,823.0,923.88,661.55
2016,7,5,15,15,825.5,117.5,5.1,36.5,785.5,895.79,645.78
2016,7,5,15,30,815.0,115.0,5.1,36.0,748.0,865.06,628.15
2016,7,5,15,45,803.0,112.0,5.1,36.0,705.0,836.28,610.41
2016,7,5,16,0,791.0,109.0,5.1,36.0,662.0,798.8,586.67
2016,7,5,16,15,774.0,106.0,5.1,35.5,615.0,755.33,559.82
2016,7,5,16,30,757.0,103.0,5.1,35.0,568.0,710.51,531.62
2016,7,5,16,45,734.5,99.0,5.1,35.0,517.5,659.48,497.44
2016,7,5,17,0,712.0,95.0,5.1,35.0,467.0,608.12,461.65
2016,7,5,17,15,682.0,90.0,5.0,34.5,415.0,552.54,421.85
2016,7,5,17,30,652.0,85.0,4.9,34.0,363.0,496.3,380.45
2016,7,5,17,45,609.0,79.5,4.8,33.5,310.0,433.8,333.05
2016,7,5,18,0,566.0,74.0,4.7,33.0,257.0,374.36,286.51
2016,7,5,18,15,505.5,66.5,4.55,32.5,207.0,308.44,233.64
2016,7,5,18,30,445.0,59.0,4.4,32.0,157.0,248.22,183.97
2016,7,5,18,45,350.5,48.5,4.3,31.5,112.0,179.79,127.97
2016,7,5,19,0,256.0,38.0,4.2,31.0,67.0,120.82,79.51
2016,7,5,19,15,128.0,19.0,4.25,30.5,33.5,53.89,18.61
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.5,4.7,24.5,14.5,11.91,0.0
2016,7,6,6,0,67.0,25.0,4.8,25.0,29.0,20.66,5.62
2016,7,6,6,15,159.0,43.0,4.9,25.0,66.0,34.84,22.98
2016,7,6,6,30,251.0,61.0,5.0,25.0,103.0,46.43,33.66
2016,7,6,6,45,344.5,70.5,5.15,25.5,151.5,52.3,39.06
2016,7,6,7,0,438.0,80.0,5.3,26.0,200.0,57.94,43.98
2016,7,6,7,15,490.5,89.0,5.4,26.5,251.0,62.55,47.82
2016,7,6,7,30,543.0,98.0,5.5,27.0,302.0,69.22,53.26
2016,7,6,7,45,593.5,100.5,5.6,28.0,356.0,109.15,62.28
2016,7,6,8,0,644.0,103.0,5.7,29.0,410.0,155.27,91.05
2016,7,6,8,15,671.5,108.0,5.75,29.5,461.0,205.0,129.5
2016,7,6,8,30,699.0,113.0,5.8,30.0,512.0,257.7,173.0
2016,7,6,8,45,725.0,115.0,5.9,30.5,562.0,314.41,220.43
2016,7,6,9,0,751.0,117.0,6.0,31.0,612.0,368.77,265.86
2016,7,6,9,15,767.0,120.0,6.0,31.5,657.0,421.88,309.6
2016,7,6,9,30,783.0,123.0,6.0,32.0,702.0,475.67,352.67
2016,7,6,9,45,798.0,124.0,6.05,32.5,743.5,527.61,393.28
2016,7,6,10,0,813.0,125.0,6.1,33.0,785.0,579.58,432.78
2016,7,6,10,15,822.0,127.0,6.05,33.0,819.5,629.88,470.66
2016,7,6,10,30,831.0,129.0,6.0,33.0,854.0,676.93,505.43
2016,7,6,10,45,840.0,129.5,6.0,33.5,883.0,721.36,536.7
2016,7,6,11,0,849.0,130.0,6.0,34.0,912.0,764.23,564.64
2016,7,6,11,15,854.0,131.0,5.95,34.5,933.0,802.59,588.93
2016,7,6,11,30,859.0,132.0,5.9,35.0,954.0,838.7,611.4
2016,7,6,11,45,865.0,130.5,5.9,35.5,969.0,871.03,631.32
2016,7,6,12,0,871.0,129.0,5.9,36.0,984.0,900.84,649.41
2016,7,6,12,15,872.5,129.5,5.85,36.0,990.0,925.72,665.3
2016,7,6,12,30,874.0,130.0,5.8,36.0,996.0,947.74,679.3
2016,7,6,12,45,875.5,128.5,5.8,36.5,994.5,965.01,689.04
2016,7,6,13,0,877.0,127.0,5.8,37.0,993.0,979.23,696.86
2016,7,6,13,15,875.5,126.5,5.75,37.0,983.5,988.23,702.54
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,993.82,706.13
2016,7,6,13,45,870.5,125.0,5.7,37.0,956.5,993.47,706.33
2016,7,6,14,0,867.0,124.0,5.7,37.0,939.0,989.63,704.42
2016,7,6,14,15,861.5,122.5,5.7,37.0,914.0,979.87,698.79
2016,7,6,14,30,856.0,121.0,5.7,37.0,889.0,966.74,691.1
2016,7,6,14,45,841.0,124.0,5.7,37.0,855.5,945.84,678.43
2016,7,6,15,0,826.0,127.0,5.7,37.0,822.0,922.17,663.99
2016,7,6,15,15,815.5,124.5,5.7,37.0,784.5,894.37,646.84
2016,7,6,15,30,805.0,122.0,5.7,37.0,747.0,870.76,632.49
2016,7,6,15,45,787.0,121.5,5.7,37.0,703.0,833.25,608.72
2016,7,6,16,0,769.0,121.0,5.7,37.0,659.0,793.95,583.61
2016,7,6,16,15,751.0,117.5,5.7,36.5,611.5,749.86,556.16
2016,7,6,16,30,733.0,114.0,5.7,36.0,564.0,704.54,527.4
2016,7,6,16,45,702.0,112.0,5.75,35.5,512.5,652.76,493.57
2016,7,6,17,0,671.0,110.0,5.8,35.0,461.0,599.12,456.22
2016,7,6,17,15,638.5,104.5,5.7,34.5,408.5,541.42,414.62
2016,7,6,17,30,606.0,99.0,5.6,34.0,356.0,485.06,372.88
2016,7,6,17,45,553.0,93.5,5.55,33.5,303.0,419.17,322.74
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,357.34,274.31
2016,7,6,18,15,435.0,78.5,5.3,32.0,200.0,287.64,219.0
2016,7,6,18,30,370.0,69.0,5.1,31.0,150.0,228.16,170.38
2016,7,6,18,45,273.0,56.0,4.95,30.5,106.5,161.18,115.73
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,105.31,70.26
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,45.06,14.81
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,11.0,11.0,4.9,25.0,12.0,10.48,0.0
2016,7,7,6,0,22.0,22.0,5.0,25.0,24.0,19.82,4.54
2016,7,7,6,15,75.5,42.0,5.1,25.5,53.5,35.39,23.32
2016,7,7,6,30,129.0,62.0,5.2,26.0,83.0,49.16,35.78
2016,7,7,6,45,187.0,78.5,5.35,26.5,122.5,61.33,46.52
2016,7,7,7,0,245.0,95.0,5.5,27.0,162.0,73.06,56.6
2016,7,7,7,15,250.0,117.5,5.55,27.5,199.0,88.28,69.35
2016,7,7,7,30,255.0,140.0,5.6,28.0,236.0,104.09,82.31
2016,7,7,7,45,476.0,114.5,5.65,29.0,328.0,112.92,69.08
2016,7,7,8,0,697.0,89.0,5.7,30.0,420.0,150.4,84.69
2016,7,7,8,15,722.5,93.0,5.75,30.5,471.5,206.26,127.93
2016,7,7,8,30,748.0,97.0,5.8,31.0,523.0,260.21,172.59
2016,7,7,8,45,773.0,97.5,5.85,31.5,573.5,313.52,217.69
2016,7,7,9,0,798.0,98.0,5.9,32.0,624.0,368.96,264.15
2016,7,7,9,15,812.5,100.5,5.9,32.5,669.0,427.88,312.31
2016,7,7,9,30,827.0,103.0,5.9,33.0,714.0,482.39,355.96
2016,7,7,9,45,839.5,104.5,5.9,33.5,755.0,535.1,397.02
2016,7,7,10,0,852.0,106.0,5.9,34.0,796.0,587.45,436.57
2016,7,7,10,15,860.0,107.5,5.85,34.5,830.5,636.37,472.41
2016,7,7,10,30,868.0,109.0,5.8,35.0,865.0,684.01,506.3
2016,7,7,10,45,874.5,110.0,5.8,35.5,893.0,728.63,536.68
2016,7,7,11,0,881.0,111.0,5.8,36.0,921.0,771.4,564.13
2016,7,7,11,15,885.0,112.0,5.75,36.0,942.0,810.14,589.54
2016,7,7,11,30,889.0,113.0,5.7,36.0,963.0,846.47,613.15
2016,7,7,11,45,882.0,120.5,5.7,36.5,974.0,876.66,631.43
2016,7,7,12,0,875.0,128.0,5.7,37.0,985.0,903.56,647.44
2016,7,7,12,15,876.0,128.0,5.65,37.0,991.0,927.68,662.68
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,948.88,676.02
2016,7,7,12,45,874.0,129.5,5.55,37.5,994.0,964.73,684.45
2016,7,7,13,0,871.0,131.0,5.5,38.0,991.0,977.45,690.9
2016,7,7,13,15,868.5,130.5,5.45,38.0,980.5,985.5,695.9
2016,7,7,13,30,866.0,130.0,5.4,38.0,970.0,990.14,698.83
2016,7,7,13,45,859.5,130.5,5.4,38.0,951.5,988.36,698.11
2016,7,7,14,0,853.0,131.0,5.4,38.0,933.0,983.16,695.35
2016,7,7,14,15,847.5,130.0,5.4,38.0,908.0,974.08,690.22
2016,7,7,14,30,842.0,129.0,5.4,38.0,883.0,961.7,683.07
2016,7,7,14,45,831.5,128.5,5.4,38.0,851.0,941.79,671.14
2016,7,7,15,0,821.0,128.0,5.4,38.0,819.0,918.96,657.38
2016,7,7,15,15,810.0,126.0,5.4,37.5,781.0,898.5,646.6
2016,7,7,15,30,799.0,124.0,5.4,37.0,743.0,868.05,629.12
2016,7,7,15,45,782.5,122.5,5.4,37.0,699.5,830.93,605.74
2016,7,7,16,0,766.0,121.0,5.4,37.0,656.0,791.94,580.96
2016,7,7,16,15,748.0,117.5,5.45,36.5,609.0,747.95,553.88
2016,7,7,16,30,730.0,114.0,5.5,36.0,562.0,702.72,525.45
2016,7,7,16,45,701.5,111.0,5.55,36.0,511.0,651.75,491.3
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,598.72,453.67
2016,7,7,17,15,640.5,102.5,5.55,35.5,408.0,540.92,412.34
2016,7,7,17,30,608.0,97.0,5.5,35.0,356.0,484.45,370.83
2016,7,7,17,45,563.5,90.5,5.45,34.5,304.0,422.01,323.54
2016,7,7,18,0,519.0,84.0,5.4,34.0,252.0,362.81,277.32
2016,7,7,18,15,455.5,75.0,5.25,33.0,202.0,296.18,224.55
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,233.45,173.54
2016,7,7,18,45,301.5,53.0,5.0,31.5,108.5,167.27,119.42
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,111.42,73.62
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,50.46,16.5
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,11.44,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,19.86,3.83
2016,7,8,6,15,163.5,42.0,4.15,25.5,66.0,34.07,22.19
2016,7,8,6,30,260.0,60.0,4.3,26.0,104.0,45.75,32.9
2016,7,8,6,45,352.0,70.0,4.5,26.5,152.5,52.03,38.64
2016,7,8,7,0,444.0,80.0,4.7,27.0,201.0,58.06,43.89
2016,7,8,7,15,290.0,116.0,4.75,27.5,202.0,87.39,68.59
2016,7,8,7,30,136.0,152.0,4.8,28.0,203.0,117.13,93.16
2016,7,8,7,45,150.0,175.0,4.85,29.0,239.5,146.93,106.78
2016,7,8,8,0,164.0,198.0,4.9,30.0,276.0,178.69,128.77
2016,7,8,8,15,436.5,155.0,4.9,30.5,396.0,198.85,133.15
2016,7,8,8,30,709.0,112.0,4.9,31.0,516.0,258.18,171.88
2016,7,8,8,45,738.0,112.5,4.95,31.5,566.5,315.1,219.06
2016,7,8,9,0,767.0,113.0,5.0,32.0,617.0,370.05,264.53
2016,7,8,9,15,782.5,116.0,5.0,32.5,662.5,423.91,308.48
2016,7,8,9,30,798.0,119.0,5.0,33.0,708.0,478.37,351.61
2016,7,8,9,45,815.5,118.0,5.0,33.5,750.0,530.73,392.0
2016,7,8,10,0,833.0,117.0,5.0,34.0,792.0,585.66,432.95
2016,7,8,10,15,842.0,119.0,4.95,34.0,826.5,634.85,469.47
2016,7,8,10,30,851.0,121.0,4.9,34.0,861.0,682.89,504.28
2016,7,8,10,45,860.5,120.0,4.9,34.5,890.0,727.29,534.64
2016,7,8,11,0,870.0,119.0,4.9,35.0,919.0,770.09,561.86
2016,7,8,11,15,874.5,120.0,4.85,35.0,940.5,808.91,587.02
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,845.38,610.4
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,877.22,629.54
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,906.25,646.71
2016,7,8,12,15,883.0,124.5,4.8,36.0,995.0,931.03,662.43
2016,7,8,12,30,884.0,125.0,4.8,36.0,1001.0,952.87,676.28
2016,7,8,12,45,884.5,124.0,4.8,36.5,999.0,969.87,685.61
2016,7,8,13,0,885.0,123.0,4.8,37.0,997.0,983.74,693.11
2016,7,8,13,15,883.0,123.0,4.8,37.0,987.0,992.84,699.04
2016,7,8,13,30,881.0,123.0,4.8,37.0,977.0,998.5,702.92
2016,7,8,13,45,877.0,122.0,4.8,37.5,959.5,997.7,701.36
2016,7,8,14,0,873.0,121.0,4.8,38.0,942.0,993.38,697.73
2016,7,8,14,15,867.5,120.0,4.8,38.0,917.0,984.12,692.55
2016,7,8,14,30,862.0,119.0,4.8,38.0,892.0,971.47,685.34
2016,7,8,14,45,587.5,252.5,4.8,38.0,771.0,848.72,605.29
2016,7,8,15,0,313.0,386.0,4.8,38.0,650.0,705.51,503.4
2016,7,8,15,15,564.5,252.0,4.8,37.5,700.5,804.59,580.06
2016,7,8,15,30,816.0,118.0,4.8,37.0,751.0,877.36,632.42
2016,7,8,15,45,799.5,116.5,4.8,37.0,707.0,839.77,608.46
2016,7,8,16,0,783.0,115.0,4.8,37.0,663.0,800.25,583.66
2016,7,8,16,15,765.5,112.0,4.8,36.5,615.5,756.63,557.01
2016,7,8,16,30,748.0,109.0,4.8,36.0,568.0,711.7,529.01
2016,7,8,16,45,720.0,106.5,4.8,36.0,516.5,660.69,495.17
2016,7,8,17,0,692.0,104.0,4.8,36.0,465.0,607.79,458.19
2016,7,8,17,15,660.5,99.0,4.7,35.5,413.0,550.32,417.41
2016,7,8,17,30,629.0,94.0,4.6,35.0,361.0,494.05,376.39
2016,7,8,17,45,580.5,88.0,4.5,34.5,307.5,428.92,327.47
2016,7,8,18,0,532.0,82.0,4.4,34.0,254.0,367.41,279.82
2016,7,8,18,15,469.0,73.5,4.15,33.0,204.0,300.83,227.35
2016,7,8,18,30,406.0,65.0,3.9,32.0,154.0,237.94,176.39
2016,7,8,18,45,310.0,53.0,3.7,31.5,109.5,170.26,121.32
2016,7,8,19,0,214.0,41.0,3.5,31.0,65.0,113.59,75.03
2016,7,8,19,15,107.0,20.5,3.55,30.5,32.5,51.42,16.33
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,7.5,3.45,24.5,7.5,7.15,0.0
2016,7,9,6,0,0.0,15.0,3.6,25.0,15.0,13.92,0.41
2016,7,9,6,15,4.5,35.0,3.75,25.5,35.5,31.72,20.22
2016,7,9,6,30,9.0,55.0,3.9,26.0,56.0,48.99,35.6
2016,7,9,6,45,23.5,77.0,4.05,26.5,82.5,65.55,50.06
2016,7,9,7,0,38.0,99.0,4.2,27.0,109.0,82.92,64.9
2016,7,9,7,15,48.5,121.5,4.2,27.5,137.5,100.25,79.36
2016,7,9,7,30,59.0,144.0,4.2,28.0,166.0,117.38,93.33
2016,7,9,7,45,137.5,168.5,4.2,28.5,231.0,141.58,103.17
2016,7,9,8,0,216.0,193.0,4.2,29.0,296.0,181.49,129.22
2016,7,9,8,15,216.5,219.5,4.2,29.5,332.5,218.15,157.03
2016,7,9,8,30,217.0,246.0,4.2,30.0,369.0,255.19,185.7
2016,7,9,8,45,141.0,264.0,4.2,30.5,347.0,263.05,194.2
2016,7,9,9,0,65.0,282.0,4.2,31.0,325.0,266.93,198.43
2016,7,9,9,15,37.5,252.5,4.15,31.5,278.0,238.46,176.94
2016,7,9,9,30,10.0,223.0,4.1,32.0,231.0,208.23,153.83
2016,7,9,9,45,42.5,296.5,4.1,32.5,331.0,286.7,211.6
2016,7,9,10,0,75.0,370.0,4.1,33.0,431.0,372.46,273.28
2016,7,9,10,15,247.0,363.0,4.05,33.5,575.5,475.09,348.09
2016,7,9,10,30,419.0,356.0,4.0,34.0,720.0,598.31,435.77
2016,7,9,10,45,393.0,382.0,4.0,34.5,732.5,626.85,453.61
2016,7,9,11,0,367.0,408.0,4.0,35.0,745.0,650.81,468.32
2016,7,9,11,15,609.5,272.5,3.95,35.0,848.5,739.42,534.38
2016,7,9,11,30,852.0,137.0,3.9,35.0,952.0,837.3,601.86
2016,7,9,11,45,628.5,282.0,3.85,35.5,888.5,813.39,581.39
2016,7,9,12,0,405.0,427.0,3.8,36.0,825.0,770.17,545.06
2016,7,9,12,15,385.5,437.5,3.75,36.0,818.0,777.27,549.26
2016,7,9,12,30,366.0,448.0,3.7,36.0,811.0,782.28,551.77
2016,7,9,12,45,596.5,303.5,3.65,36.5,893.5,878.85,620.46
2016,7,9,13,0,827.0,159.0,3.6,37.0,976.0,970.12,678.7
2016,7,9,13,15,824.5,158.5,3.55,37.0,965.5,978.39,683.12
2016,7,9,13,30,822.0,158.0,3.5,37.0,955.0,983.32,686.14
2016,7,9,13,45,812.0,160.5,3.5,37.0,936.0,980.48,684.77
2016,7,9,14,0,802.0,163.0,3.5,37.0,917.0,974.34,681.49
2016,7,9,14,15,795.5,161.5,3.45,36.5,892.0,964.32,676.99
2016,7,9,14,30,789.0,160.0,3.4,36.0,867.0,951.12,670.57
2016,7,9,14,45,787.0,153.5,3.35,36.0,837.0,933.94,660.33
2016,7,9,15,0,785.0,147.0,3.3,36.0,807.0,913.57,648.15
2016,7,9,15,15,773.5,144.5,3.2,36.0,769.5,885.56,630.81
2016,7,9,15,30,762.0,142.0,3.1,36.0,732.0,855.04,611.89
2016,7,9,15,45,743.5,140.0,3.05,36.0,688.5,816.63,588.05
2016,7,9,16,0,725.0,138.0,3.0,36.0,645.0,779.82,565.14
2016,7,9,16,15,705.5,134.0,3.0,35.5,598.0,735.39,538.25
2016,7,9,16,30,686.0,130.0,3.0,35.0,551.0,689.96,510.23
2016,7,9,16,45,430.0,177.0,3.0,35.0,433.0,520.42,388.8
2016,7,9,17,0,174.0,224.0,3.0,35.0,315.0,357.44,267.58
2016,7,9,17,15,292.5,181.5,2.85,34.5,314.0,389.41,294.65
2016,7,9,17,30,411.0,139.0,2.7,34.0,313.0,409.09,310.96
2016,7,9,17,45,370.5,126.0,2.55,33.5,266.0,351.99,267.99
2016,7,9,18,0,330.0,113.0,2.4,33.0,219.0,298.24,226.75
2016,7,9,18,15,282.0,96.5,2.35,32.5,175.0,234.3,176.82
2016,7,9,18,30,234.0,80.0,2.3,32.0,131.0,182.83,135.4
2016,7,9,18,45,167.0,61.0,2.25,31.5,92.5,127.3,90.74
2016,7,9,19,0,100.0,42.0,2.2,31.0,54.0,79.22,52.05
2016,7,9,19,15,50.0,21.0,2.5,30.5,27.0,36.43,9.97
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.35,24.5,6.5,6.2,0.0
2016,7,10,6,0,0.0,13.0,2.5,25.0,13.0,12.05,0.0
2016,7,10,6,15,4.0,34.0,2.75,25.0,34.5,30.88,19.54
2016,7,10,6,30,8.0,55.0,3.0,25.0,56.0,48.93,35.69
2016,7,10,6,45,23.0,78.0,3.3,25.5,83.5,66.17,50.78
2016,7,10,7,0,38.0,101.0,3.6,26.0,111.0,84.18,66.22
2016,7,10,7,15,55.0,123.0,3.7,26.5,141.5,101.17,80.45
2016,7,10,7,30,72.0,145.0,3.8,27.0,172.0,117.89,94.11
2016,7,10,7,45,36.0,139.5,3.9,27.5,153.0,120.58,90.26
2016,7,10,8,0,0.0,134.0,4.0,28.0,134.0,120.73,91.05
2016,7,10,8,15,5.0,160.0,4.0,28.5,163.0,144.58,109.02
2016,7,10,8,30,10.0,186.0,4.0,29.0,192.0,169.24,127.38
2016,7,10,8,45,15.0,210.0,4.0,29.5,219.5,193.03,144.87
2016,7,10,9,0,20.0,234.0,4.0,30.0,247.0,217.58,162.79
2016,7,10,9,15,69.0,289.0,3.95,30.5,339.0,281.25,209.48
2016,7,10,9,30,118.0,344.0,3.9,31.0,431.0,351.69,260.64
2016,7,10,9,45,84.5,347.0,3.9,31.5,411.0,350.92,259.26
2016,7,10,10,0,51.0,350.0,3.9,32.0,391.0,341.77,251.58
2016,7,10,10,15,136.5,387.0,3.9,32.5,504.0,429.58,315.24
2016,7,10,10,30,222.0,424.0,3.9,33.0,617.0,528.99,385.55
2016,7,10,10,45,229.0,438.5,3.9,33.5,643.5,560.74,406.48
2016,7,10,11,0,236.0,453.0,3.9,34.0,670.0,592.67,427.51
2016,7,10,11,15,149.0,448.5,3.9,34.0,587.0,533.0,384.36
2016,7,10,11,30,62.0,444.0,3.9,34.0,504.0,464.92,334.84
2016,7,10,11,45,59.0,447.5,3.9,34.5,505.0,470.65,338.15
2016,7,10,12,0,56.0,451.0,3.9,35.0,506.0,476.01,340.93
2016,7,10,12,15,192.0,460.5,3.9,35.0,650.5,618.47,442.59
2016,7,10,12,30,328.0,470.0,3.9,35.0,795.0,767.83,544.97
2016,7,10,12,45,566.5,321.5,3.95,35.5,881.0,869.14,617.31
2016,7,10,13,0,805.0,173.0,4.0,36.0,967.0,962.8,679.27
2016,7,10,13,15,539.0,325.0,4.05,36.0,854.5,867.72,614.22
2016,7,10,13,30,273.0,477.0,4.1,36.0,742.0,755.36,533.06
2016,7,10,13,45,531.5,324.0,4.15,36.0,827.5,871.18,618.78
2016,7,10,14,0,790.0,171.0,4.2,36.0,913.0,971.04,687.11
2016,7,10,14,15,525.5,302.5,4.2,36.0,790.5,845.58,602.39
2016,7,10,14,30,261.0,434.0,4.2,36.0,668.0,709.79,505.39
2016,7,10,14,45,507.0,300.5,4.2,36.0,734.0,818.41,587.03
2016,7,10,15,0,753.0,167.0,4.2,36.0,800.0,904.64,647.98
2016,7,10,15,15,741.0,164.0,4.2,35.5,763.0,876.34,631.35
2016,7,10,15,30,729.0,161.0,4.2,35.0,726.0,849.91,616.58
2016,7,10,15,45,704.5,161.5,4.25,35.0,681.5,809.86,591.5
2016,7,10,16,0,680.0,162.0,4.3,35.0,637.0,768.59,565.4
2016,7,10,16,15,658.5,157.0,4.3,35.0,590.5,722.93,535.8
2016,7,10,16,30,637.0,152.0,4.3,35.0,544.0,676.49,504.49
2016,7,10,16,45,593.5,152.0,4.3,35.0,491.5,618.71,464.16
2016,7,10,17,0,550.0,152.0,4.3,35.0,439.0,558.17,421.18
2016,7,10,17,15,512.5,143.5,4.1,34.5,388.0,499.64,379.35
2016,7,10,17,30,475.0,135.0,3.9,34.0,337.0,443.29,338.05
2016,7,10,17,45,405.5,128.5,3.75,33.5,284.0,374.14,285.95
2016,7,10,18,0,336.0,122.0,3.6,33.0,231.0,304.14,232.12
2016,7,10,18,15,272.0,106.0,3.4,32.0,183.0,241.1,182.9
2016,7,10,18,30,208.0,90.0,3.2,31.0,135.0,184.83,137.99
2016,7,10,18,45,127.0,68.0,3.0,30.5,93.0,118.28,84.92
2016,7,10,19,0,46.0,46.0,2.8,30.0,51.0,65.87,43.54
2016,7,10,19,15,23.0,23.0,2.9,29.5,25.5,28.4,6.41
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.05,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,17.3,0.07
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,36.58,24.02
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,55.74,41.2
2016,7,11,6,45,213.5,85.5,5.1,26.5,135.5,66.32,50.68
2016,7,11,7,0,300.0,102.0,5.3,27.0,182.0,78.08,60.83
2016,7,11,7,15,358.0,115.0,5.45,27.5,232.0,81.94,64.01
2016,7,11,7,30,416.0,128.0,5.6,28.0,282.0,88.81,69.53
2016,7,11,7,45,479.5,131.5,5.75,28.5,336.0,123.67,78.27
2016,7,11,8,0,543.0,135.0,5.9,29.0,390.0,166.17,104.0
2016,7,11,8,15,576.0,142.0,6.0,29.5,441.5,212.51,138.95
2016,7,11,8,30,609.0,149.0,6.1,30.0,493.0,262.73,179.51
2016,7,11,8,45,643.0,150.5,6.2,30.5,544.0,312.26,220.51
2016,7,11,9,0,677.0,152.0,6.3,31.0,595.0,365.21,264.15
2016,7,11,9,15,696.5,156.5,6.35,31.5,641.0,417.8,307.07
2016,7,11,9,30,716.0,161.0,6.4,32.0,687.0,471.62,349.9
2016,7,11,9,45,734.5,162.5,6.5,32.5,729.5,523.31,390.21
2016,7,11,10,0,753.0,164.0,6.6,33.0,772.0,577.92,431.56
