Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,15,764.5,166.5,6.6,33.5,807.5,626.35,467.3
2016,7,11,10,30,776.0,169.0,6.6,34.0,843.0,674.15,501.69
2016,7,11,10,45,785.5,170.5,6.65,34.5,872.5,718.75,533.16
2016,7,11,11,0,795.0,172.0,6.7,35.0,902.0,762.06,563.07
2016,7,11,11,15,801.0,173.5,6.65,35.0,924.0,801.08,589.3
2016,7,11,11,30,807.0,175.0,6.6,35.0,946.0,838.13,613.91
2016,7,11,11,45,798.0,185.5,6.6,35.5,957.0,868.39,632.64
2016,7,11,12,0,789.0,196.0,6.6,36.0,968.0,895.58,649.2
2016,7,11,12,15,791.0,196.5,6.55,36.0,974.5,920.58,665.4
2016,7,11,12,30,793.0,197.0,6.5,36.0,981.0,942.96,679.86
2016,7,11,12,45,791.0,198.0,6.45,36.5,979.0,959.31,688.89
2016,7,11,13,0,789.0,199.0,6.4,37.0,977.0,972.71,696.02
2016,7,11,13,15,786.5,198.0,6.3,37.0,967.0,980.59,700.81
2016,7,11,13,30,784.0,197.0,6.2,37.0,957.0,985.24,703.6
2016,7,11,13,45,778.0,196.5,6.15,37.5,939.5,983.61,701.18
2016,7,11,14,0,772.0,196.0,6.1,38.0,922.0,978.71,696.79
2016,7,11,14,15,765.0,194.0,6.05,37.5,897.0,968.12,691.79
2016,7,11,14,30,758.0,192.0,6.0,37.0,872.0,954.4,684.84
2016,7,11,14,45,753.5,186.5,5.95,37.0,841.5,936.55,673.79
2016,7,11,15,0,749.0,181.0,5.9,37.0,811.0,920.85,664.28
2016,7,11,15,15,736.5,177.5,5.85,37.0,773.0,891.62,645.81
2016,7,11,15,30,724.0,174.0,5.8,37.0,735.0,860.02,625.81
2016,7,11,15,45,706.0,170.5,5.8,37.0,691.5,821.44,601.23
2016,7,11,16,0,688.0,167.0,5.8,37.0,648.0,781.26,575.4
2016,7,11,16,15,666.0,162.0,5.75,36.5,600.0,734.87,545.97
2016,7,11,16,30,644.0,157.0,5.7,36.0,552.0,687.72,514.71
2016,7,11,16,45,613.0,152.0,5.7,35.5,501.0,633.47,477.77
2016,7,11,17,0,582.0,147.0,5.7,35.0,450.0,579.78,440.34
2016,7,11,17,15,544.0,139.0,5.6,34.5,397.5,515.41,394.0
2016,7,11,17,30,506.0,131.0,5.5,34.0,345.0,457.78,351.4
2016,7,11,17,45,451.0,122.0,5.45,33.5,292.5,392.26,301.68
2016,7,11,18,0,396.0,113.0,5.4,33.0,240.0,331.43,254.28
2016,7,11,18,15,328.5,99.0,5.3,32.0,191.0,264.75,201.74
2016,7,11,18,30,261.0,85.0,5.2,31.0,142.0,199.55,149.35
2016,7,11,18,45,174.0,66.0,5.1,30.5,99.5,136.07,98.05
2016,7,11,19,0,87.0,47.0,5.0,30.0,57.0,78.53,52.05
2016,7,11,19,15,43.5,23.5,5.0,29.5,28.5,35.71,8.5
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,24.0,12.0,10.01,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,24.0,18.23,0.0
2016,7,12,6,15,129.5,41.0,5.15,24.5,60.5,33.23,21.33
2016,7,12,6,30,220.0,61.0,5.3,25.0,97.0,48.52,35.28
2016,7,12,6,45,318.5,72.0,5.45,25.5,145.0,53.74,40.21
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,60.47,46.12
2016,7,12,7,15,473.0,92.0,5.6,26.5,244.5,65.31,50.17
2016,7,12,7,30,529.0,101.0,5.6,27.0,296.0,69.27,53.33
2016,7,12,7,45,585.5,103.0,5.7,28.0,351.0,107.16,62.04
2016,7,12,8,0,642.0,105.0,5.8,29.0,406.0,153.04,89.59
2016,7,12,8,15,478.5,166.0,5.85,29.5,405.5,213.45,143.5
2016,7,12,8,30,315.0,227.0,5.9,30.0,405.0,258.38,185.62
2016,7,12,8,45,535.0,172.5,5.95,30.5,508.0,298.42,212.45
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,368.11,264.98
2016,7,12,9,15,770.5,121.5,6.0,31.5,656.5,421.92,309.32
2016,7,12,9,30,786.0,125.0,6.0,32.0,702.0,476.38,352.97
2016,7,12,9,45,801.0,126.0,6.0,32.5,743.5,528.78,393.9
2016,7,12,10,0,816.0,127.0,6.0,33.0,785.0,581.22,433.66
2016,7,12,10,15,825.0,129.0,5.95,33.5,820.0,631.91,470.85
2016,7,12,10,30,834.0,131.0,5.9,34.0,855.0,679.45,504.82
2016,7,12,10,45,588.0,276.5,5.9,34.5,795.5,671.35,493.75
2016,7,12,11,0,342.0,422.0,5.9,35.0,736.0,644.47,468.39
2016,7,12,11,15,280.5,450.5,5.85,35.0,712.0,639.12,463.17
2016,7,12,11,30,219.0,479.0,5.8,35.0,688.0,628.52,453.99
2016,7,12,11,45,181.0,488.5,5.8,35.5,663.0,616.12,443.43
2016,7,12,12,0,143.0,498.0,5.8,36.0,638.0,600.94,430.9
2016,7,12,12,15,275.0,466.5,5.75,36.0,738.0,703.88,505.11
2016,7,12,12,30,407.0,435.0,5.7,36.0,838.0,809.04,578.95
2016,7,12,12,45,647.0,278.0,5.7,36.5,916.5,904.17,648.34
2016,7,12,13,0,887.0,121.0,5.7,37.0,995.0,985.13,700.46
2016,7,12,13,15,885.0,120.5,5.65,37.0,985.0,993.87,705.58
2016,7,12,13,30,883.0,120.0,5.6,37.0,975.0,999.14,708.95
2016,7,12,13,45,880.0,118.0,5.6,37.5,957.5,998.42,707.39
2016,7,12,14,0,877.0,116.0,5.6,38.0,940.0,994.13,703.7
2016,7,12,14,15,871.5,115.0,5.55,38.0,915.0,984.87,698.12
2016,7,12,14,30,866.0,114.0,5.5,38.0,890.0,972.2,690.49
2016,7,12,14,45,557.5,258.0,5.5,38.0,750.5,827.06,594.08
2016,7,12,15,0,249.0,402.0,5.5,38.0,611.0,662.87,475.35
2016,7,12,15,15,540.5,254.0,5.5,37.5,680.5,786.19,570.76
2016,7,12,15,30,832.0,106.0,5.5,37.0,750.0,874.42,634.53
2016,7,12,15,45,598.0,197.0,5.5,37.0,646.0,755.23,553.98
2016,7,12,16,0,364.0,288.0,5.5,37.0,542.0,620.2,455.96
2016,7,12,16,15,563.5,193.5,5.5,36.5,554.5,680.58,505.89
2016,7,12,16,30,763.0,99.0,5.5,36.0,567.0,714.2,533.87
2016,7,12,16,45,733.5,97.5,5.55,36.0,515.0,660.43,497.55
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,608.73,461.62
2016,7,12,17,15,672.5,91.5,5.55,35.5,410.5,551.2,420.51
2016,7,12,17,30,641.0,87.0,5.5,35.0,358.0,494.86,379.09
2016,7,12,17,45,591.0,82.0,5.5,34.5,304.5,429.34,329.5
2016,7,12,18,0,541.0,77.0,5.5,34.0,251.0,367.6,281.27
2016,7,12,18,15,478.5,69.0,5.4,33.0,201.0,301.21,228.53
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,240.77,179.02
2016,7,12,18,45,321.0,49.5,5.25,31.5,107.0,170.54,121.54
2016,7,12,19,0,226.0,38.0,5.2,31.0,63.0,113.95,74.79
2016,7,12,19,15,113.0,19.0,5.15,30.5,31.5,50.8,12.27
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,10.01,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,17.47,0.0
2016,7,13,6,15,191.5,36.5,4.35,25.5,62.5,28.38,17.25
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,39.67,27.7
2016,7,13,6,45,403.5,59.0,4.65,26.5,149.5,44.26,32.01
2016,7,13,7,0,506.0,66.0,4.8,27.0,199.0,47.34,34.77
2016,7,13,7,15,558.0,73.0,4.9,27.5,251.5,50.18,37.14
2016,7,13,7,30,610.0,80.0,5.0,28.0,304.0,52.85,39.24
2016,7,13,7,45,661.5,80.5,5.15,29.0,359.5,93.63,48.77
2016,7,13,8,0,713.0,81.0,5.3,30.0,415.0,146.49,81.17
2016,7,13,8,15,738.5,85.0,5.4,30.5,467.0,198.81,121.24
2016,7,13,8,30,764.0,89.0,5.5,31.0,519.0,253.85,166.73
2016,7,13,8,45,787.5,90.0,5.6,31.5,569.5,308.23,212.85
2016,7,13,9,0,811.0,91.0,5.7,32.0,620.0,369.39,263.78
2016,7,13,9,15,825.0,93.5,5.7,32.5,665.5,424.3,309.14
2016,7,13,9,30,839.0,96.0,5.7,33.0,711.0,479.5,353.44
2016,7,13,9,45,850.5,97.5,5.75,34.0,752.0,532.58,394.14
2016,7,13,10,0,862.0,99.0,5.8,35.0,793.0,585.19,433.08
2016,7,13,10,15,870.0,100.5,5.85,35.0,828.0,634.9,470.6
2016,7,13,10,30,878.0,102.0,5.9,35.0,863.0,683.31,506.36
2016,7,13,10,45,883.0,104.0,5.95,35.5,891.5,728.51,537.2
2016,7,13,11,0,888.0,106.0,6.0,36.0,920.0,771.72,565.18
2016,7,13,11,15,892.5,106.5,6.0,36.5,941.0,811.0,589.99
2016,7,13,11,30,897.0,107.0,6.0,37.0,962.0,847.86,612.92
2016,7,13,11,45,876.5,124.0,6.0,37.5,970.0,875.7,629.63
2016,7,13,12,0,856.0,141.0,6.0,38.0,978.0,899.35,643.5
2016,7,13,12,15,857.0,141.0,6.0,38.0,984.0,923.39,659.01
2016,7,13,12,30,858.0,141.0,6.0,38.0,990.0,944.59,672.67
2016,7,13,12,45,857.0,141.5,6.05,38.5,987.5,961.44,682.37
2016,7,13,13,0,856.0,142.0,6.1,39.0,985.0,975.27,690.17
2016,7,13,13,15,853.5,141.5,6.1,39.0,975.5,983.48,695.63
2016,7,13,13,30,851.0,141.0,6.1,39.0,966.0,988.35,699.06
2016,7,13,13,45,846.0,140.5,6.1,39.0,948.0,987.32,698.82
2016,7,13,14,0,841.0,140.0,6.1,39.0,930.0,982.89,696.52
2016,7,13,14,15,835.5,138.5,6.05,38.5,905.5,973.6,692.41
2016,7,13,14,30,830.0,137.0,6.0,38.0,881.0,961.01,686.25
2016,7,13,14,45,810.5,142.0,6.0,38.0,846.5,946.57,677.78
2016,7,13,15,0,791.0,147.0,6.0,38.0,812.0,921.36,662.29
2016,7,13,15,15,780.0,144.5,5.95,38.0,774.5,893.69,644.98
2016,7,13,15,30,769.0,142.0,5.9,38.0,737.0,863.46,625.95
2016,7,13,15,45,748.5,141.5,5.9,38.0,693.0,824.66,601.32
2016,7,13,16,0,728.0,141.0,5.9,38.0,649.0,787.74,577.83
2016,7,13,16,15,708.5,136.5,5.85,37.5,601.5,742.58,549.42
2016,7,13,16,30,689.0,132.0,5.8,37.0,554.0,696.39,519.9
2016,7,13,16,45,655.0,130.0,5.75,36.5,502.5,641.55,482.77
2016,7,13,17,0,621.0,128.0,5.7,36.0,451.0,587.42,444.96
2016,7,13,17,15,586.0,121.0,5.6,35.5,399.0,528.37,402.6
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,470.95,360.34
2016,7,13,17,45,495.5,107.5,5.4,34.5,294.0,401.18,307.57
2016,7,13,18,0,440.0,101.0,5.3,34.0,241.0,340.55,260.31
2016,7,13,18,15,372.5,89.0,5.0,33.5,192.0,273.62,207.05
2016,7,13,18,30,305.0,77.0,4.7,33.0,143.0,213.58,158.31
2016,7,13,18,45,213.5,60.5,4.45,32.5,100.5,142.68,101.46
2016,7,13,19,0,122.0,44.0,4.2,32.0,58.0,88.51,57.99
2016,7,13,19,15,61.0,22.0,4.05,31.5,29.0,40.11,7.84
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,9.53,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,15.81,0.0
2016,7,14,6,15,238.0,33.5,3.95,25.5,64.5,26.03,15.29
2016,7,14,6,30,360.0,47.0,4.1,26.0,103.0,36.64,25.14
2016,7,14,6,45,443.0,55.5,4.25,26.5,152.5,41.31,29.5
2016,7,14,7,0,526.0,64.0,4.4,27.0,202.0,45.79,33.45
2016,7,14,7,15,578.5,70.5,4.5,27.5,254.5,48.33,35.57
2016,7,14,7,30,631.0,77.0,4.6,28.0,307.0,50.71,37.44
2016,7,14,7,45,667.5,82.0,4.75,29.0,361.0,94.5,49.48
2016,7,14,8,0,704.0,87.0,4.9,30.0,415.0,145.24,80.55
2016,7,14,8,15,730.5,91.0,4.9,30.5,467.5,201.8,123.74
2016,7,14,8,30,757.0,95.0,4.9,31.0,520.0,256.66,168.81
2016,7,14,8,45,775.0,99.0,4.95,31.5,569.5,311.6,215.21
2016,7,14,9,0,793.0,103.0,5.0,32.0,619.0,367.92,262.28
2016,7,14,9,15,808.0,106.0,4.95,32.5,665.0,423.26,307.54
2016,7,14,9,30,823.0,109.0,4.9,33.0,711.0,482.74,354.4
2016,7,14,9,45,832.0,112.5,4.85,34.0,751.5,535.56,394.22
2016,7,14,10,0,841.0,116.0,4.8,35.0,792.0,587.7,432.03
2016,7,14,10,15,849.5,117.5,4.75,35.0,827.0,636.87,468.36
2016,7,14,10,30,858.0,119.0,4.7,35.0,862.0,684.84,502.89
2016,7,14,10,45,862.0,122.0,4.7,35.5,890.0,729.48,533.16
2016,7,14,11,0,866.0,125.0,4.7,36.0,918.0,772.11,560.1
2016,7,14,11,15,870.0,126.0,4.7,36.5,939.0,810.77,584.0
2016,7,14,11,30,874.0,127.0,4.7,37.0,960.0,847.05,606.08
2016,7,14,11,45,875.0,128.5,4.7,37.5,973.5,878.67,624.91
2016,7,14,12,0,876.0,130.0,4.7,38.0,987.0,907.47,641.78
2016,7,14,12,15,877.0,130.5,4.7,38.0,992.5,932.46,657.49
2016,7,14,12,30,878.0,131.0,4.7,38.0,998.0,954.51,671.34
2016,7,14,12,45,875.0,132.0,4.75,38.0,995.0,970.22,681.45
2016,7,14,13,0,872.0,133.0,4.8,38.0,992.0,982.76,689.66
2016,7,14,13,15,869.5,132.5,4.85,38.0,982.0,991.06,695.25
2016,7,14,13,30,867.0,132.0,4.9,38.0,972.0,995.94,699.0
2016,7,14,13,45,861.0,132.5,4.95,38.5,953.5,994.86,697.61
2016,7,14,14,0,855.0,133.0,5.0,39.0,935.0,990.34,694.18
2016,7,14,14,15,849.5,131.5,5.05,38.5,910.0,980.91,690.75
2016,7,14,14,30,844.0,130.0,5.1,38.0,885.0,968.13,685.26
2016,7,14,14,45,833.5,130.0,5.15,38.0,852.5,948.8,674.14
2016,7,14,15,0,823.0,130.0,5.2,38.0,820.0,926.51,661.14
2016,7,14,15,15,812.5,127.5,5.25,37.5,782.5,906.18,650.84
2016,7,14,15,30,802.0,125.0,5.3,37.0,745.0,875.58,633.64
2016,7,14,15,45,786.5,123.0,5.35,37.0,701.5,838.65,610.75
2016,7,14,16,0,771.0,121.0,5.4,37.0,658.0,799.76,586.35
2016,7,14,16,15,752.5,117.5,5.35,36.5,610.5,755.08,558.47
2016,7,14,16,30,734.0,114.0,5.3,36.0,563.0,709.16,529.33
2016,7,14,16,45,707.0,110.5,5.25,36.0,512.0,658.47,495.28
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,605.49,457.76
2016,7,14,17,15,647.5,101.5,5.05,35.5,408.5,547.13,416.05
2016,7,14,17,30,615.0,96.0,4.9,35.0,356.0,490.1,374.18
2016,7,14,17,45,565.5,90.5,4.8,34.5,302.5,425.38,325.36
2016,7,14,18,0,516.0,85.0,4.7,34.0,249.0,364.36,277.92
2016,7,14,18,15,450.0,75.5,4.45,33.5,199.0,295.9,223.45
2016,7,14,18,30,384.0,66.0,4.2,33.0,149.0,231.87,171.34
2016,7,14,18,45,283.5,53.0,4.0,32.5,104.5,162.61,115.37
2016,7,14,19,0,183.0,40.0,3.8,32.0,60.0,104.99,68.59
2016,7,14,19,15,91.5,20.0,3.8,31.5,30.0,47.36,8.47
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.5,9.05,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,21.0,16.57,0.0
2016,7,15,6,15,115.0,40.0,3.85,25.5,56.5,32.41,20.3
2016,7,15,6,30,204.0,61.0,3.9,26.0,92.0,48.45,34.99
2016,7,15,6,45,302.5,73.0,4.0,26.5,140.5,54.67,40.79
2016,7,15,7,0,401.0,85.0,4.1,27.0,189.0,62.13,47.31
2016,7,15,7,15,459.5,94.5,4.15,27.5,241.0,67.29,51.63
2016,7,15,7,30,518.0,104.0,4.2,28.0,293.0,72.16,55.53
2016,7,15,7,45,567.5,109.5,4.3,29.0,347.5,109.8,64.93
2016,7,15,8,0,617.0,115.0,4.4,30.0,402.0,156.5,92.94
2016,7,15,8,15,648.0,120.5,4.4,30.5,454.5,205.85,129.96
2016,7,15,8,30,679.0,126.0,4.4,31.0,507.0,258.7,172.62
2016,7,15,8,45,697.0,133.0,4.45,31.5,556.0,312.19,217.07
2016,7,15,9,0,715.0,140.0,4.5,32.0,605.0,367.2,262.29
2016,7,15,9,15,732.5,144.0,4.45,32.5,650.5,420.77,305.49
2016,7,15,9,30,750.0,148.0,4.4,33.0,696.0,478.67,350.54
2016,7,15,9,45,757.0,154.5,4.35,34.0,735.5,530.07,388.82
2016,7,15,10,0,764.0,161.0,4.3,35.0,775.0,580.83,425.23
2016,7,15,10,15,774.0,163.5,4.15,35.5,810.0,629.08,459.37
2016,7,15,10,30,784.0,166.0,4.0,36.0,845.0,676.53,491.87
2016,7,15,10,45,783.5,173.0,3.85,36.5,871.0,719.48,520.15
2016,7,15,11,0,783.0,180.0,3.7,37.0,897.0,760.34,546.19
2016,7,15,11,15,788.0,181.5,3.55,37.0,918.0,798.37,570.33
2016,7,15,11,30,793.0,183.0,3.4,37.0,939.0,834.41,592.43
2016,7,15,11,45,784.5,192.5,3.3,37.5,949.5,863.97,609.1
2016,7,15,12,0,776.0,202.0,3.2,38.0,960.0,890.53,623.67
2016,7,15,12,15,777.5,202.0,3.2,38.0,965.5,914.5,638.44
2016,7,15,12,30,779.0,202.0,3.2,38.0,971.0,935.88,651.59
2016,7,15,12,45,774.5,204.5,3.2,38.5,968.0,951.17,659.61
2016,7,15,13,0,770.0,207.0,3.2,39.0,965.0,963.5,665.86
2016,7,15,13,15,767.0,206.0,3.3,39.0,955.0,970.87,671.22
2016,7,15,13,30,764.0,205.0,3.4,39.0,945.0,975.04,674.74
2016,7,15,13,45,757.5,204.5,3.5,39.0,927.0,972.99,674.52
2016,7,15,14,0,751.0,204.0,3.6,39.0,909.0,967.73,672.42
2016,7,15,14,15,743.5,202.0,3.7,39.0,884.0,962.96,670.75
2016,7,15,14,30,736.0,200.0,3.8,39.0,859.0,949.01,663.36
2016,7,15,14,45,720.0,200.5,3.95,39.0,826.0,926.53,650.91
2016,7,15,15,0,704.0,201.0,4.1,39.0,793.0,901.51,636.81
2016,7,15,15,15,690.5,197.5,4.1,38.5,755.0,872.29,620.53
2016,7,15,15,30,677.0,194.0,4.1,38.0,717.0,840.86,602.68
2016,7,15,15,45,661.0,188.0,4.2,38.0,674.5,802.6,579.3
2016,7,15,16,0,645.0,182.0,4.3,38.0,632.0,762.72,554.39
2016,7,15,16,15,622.0,176.5,4.3,37.5,584.5,716.3,524.99
2016,7,15,16,30,599.0,171.0,4.3,37.0,537.0,669.27,494.55
2016,7,15,16,45,569.5,163.5,4.3,37.0,487.0,610.54,454.34
2016,7,15,17,0,540.0,156.0,4.3,37.0,437.0,557.49,417.22
2016,7,15,17,15,501.5,147.5,4.15,36.5,385.0,498.6,375.53
2016,7,15,17,30,463.0,139.0,4.0,36.0,333.0,442.0,334.45
2016,7,15,17,45,410.5,127.5,3.85,35.5,282.0,377.12,286.09
2016,7,15,18,0,358.0,116.0,3.7,35.0,231.0,316.76,239.89
2016,7,15,18,15,291.5,101.0,3.4,34.0,182.5,244.93,184.28
2016,7,15,18,30,225.0,86.0,3.1,33.0,134.0,187.61,138.74
2016,7,15,18,45,146.0,65.0,2.8,32.5,92.5,126.36,89.92
2016,7,15,19,0,67.0,44.0,2.5,32.0,51.0,69.86,45.22
2016,7,15,19,15,33.5,22.0,2.55,31.5,25.5,31.81,3.03
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.77,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,9.27,0.0
2016,7,16,6,15,0.0,27.5,2.95,24.5,27.5,25.35,14.66
2016,7,16,6,30,0.0,45.0,3.0,25.0,45.0,40.8,28.71
2016,7,16,6,45,5.5,67.0,3.15,25.5,68.5,59.63,45.15
2016,7,16,7,0,11.0,89.0,3.3,26.0,92.0,78.23,61.16
2016,7,16,7,15,19.5,110.5,3.3,26.5,117.0,96.31,76.36
2016,7,16,7,30,28.0,132.0,3.3,27.0,142.0,108.88,86.6
2016,7,16,7,45,57.0,161.5,3.35,28.0,186.5,136.45,102.08
2016,7,16,8,0,86.0,191.0,3.4,29.0,231.0,168.55,124.53
2016,7,16,8,15,196.0,208.5,3.4,29.5,314.0,205.01,147.59
2016,7,16,8,30,306.0,226.0,3.4,30.0,397.0,254.55,181.99
2016,7,16,8,45,292.0,253.5,3.45,31.0,429.0,293.75,212.81
2016,7,16,9,0,278.0,281.0,3.5,32.0,461.0,331.5,241.77
2016,7,16,9,15,532.5,203.0,3.45,32.5,580.5,388.59,282.63
2016,7,16,9,30,787.0,125.0,3.4,33.0,700.0,475.64,347.2
2016,7,16,9,45,802.5,126.0,3.4,33.5,742.0,528.56,387.31
2016,7,16,10,0,818.0,127.0,3.4,34.0,784.0,581.59,426.34
2016,7,16,10,15,604.0,247.0,3.35,34.5,744.0,594.74,433.01
2016,7,16,10,30,390.0,367.0,3.3,35.0,704.0,590.24,425.75
2016,7,16,10,45,622.0,250.0,3.3,35.5,808.5,672.55,486.18
2016,7,16,11,0,854.0,133.0,3.3,36.0,913.0,770.22,554.14
2016,7,16,11,15,858.5,134.0,3.3,36.0,935.0,808.98,578.48
2016,7,16,11,30,863.0,135.0,3.3,36.0,957.0,845.43,601.5
2016,7,16,11,45,852.5,145.0,3.3,36.5,967.0,874.53,618.38
2016,7,16,12,0,842.0,155.0,3.3,37.0,977.0,900.22,632.99
2016,7,16,12,15,843.0,155.5,3.35,37.0,983.5,924.61,648.38
2016,7,16,12,30,844.0,156.0,3.4,37.0,990.0,946.21,662.05
2016,7,16,12,45,843.0,156.5,3.5,37.5,987.5,963.06,671.72
2016,7,16,13,0,842.0,157.0,3.6,38.0,985.0,976.94,679.6
2016,7,16,13,15,839.5,156.5,3.65,38.0,975.0,985.26,685.22
2016,7,16,13,30,837.0,156.0,3.7,38.0,965.0,990.28,688.93
2016,7,16,13,45,832.0,155.0,3.8,38.5,947.0,988.96,687.68
2016,7,16,14,0,827.0,154.0,3.9,39.0,929.0,993.37,690.16
2016,7,16,14,15,820.5,152.5,4.0,38.5,904.0,983.27,686.51
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,969.85,680.91
2016,7,16,14,45,808.5,147.0,4.2,38.0,848.0,951.57,670.83
2016,7,16,15,0,803.0,143.0,4.3,38.0,817.0,930.15,658.77
2016,7,16,15,15,791.5,140.5,4.35,38.0,778.5,901.73,641.95
2016,7,16,15,30,780.0,138.0,4.4,38.0,740.0,870.74,623.41
2016,7,16,15,45,765.0,134.5,4.45,38.0,697.0,833.21,600.44
2016,7,16,16,0,750.0,131.0,4.5,38.0,654.0,793.73,575.99
2016,7,16,16,15,730.5,127.0,4.55,37.5,606.0,751.29,550.41
2016,7,16,16,30,711.0,123.0,4.6,37.0,558.0,704.78,521.57
2016,7,16,16,45,685.0,118.5,4.65,36.5,507.0,652.13,487.54
2016,7,16,17,0,659.0,114.0,4.7,36.0,456.0,599.54,451.75
2016,7,16,17,15,625.0,108.0,4.65,35.5,403.0,540.49,410.0
2016,7,16,17,30,591.0,102.0,4.6,35.0,350.0,482.92,368.14
2016,7,16,17,45,544.0,94.5,4.55,34.5,297.5,418.42,319.75
2016,7,16,18,0,497.0,87.0,4.5,34.0,245.0,357.45,272.53
2016,7,16,18,15,432.0,77.0,4.25,33.5,195.0,286.98,216.66
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,226.77,167.53
2016,7,16,18,45,275.0,53.0,3.75,32.5,101.5,160.11,113.48
2016,7,16,19,0,183.0,39.0,3.5,32.0,58.0,104.12,67.63
2016,7,16,19,15,91.5,19.5,3.4,31.5,29.0,46.61,4.5
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.5,9.0,2.65,23.5,10.5,8.58,0.0
2016,7,17,6,0,63.0,18.0,2.9,24.0,21.0,15.06,0.0
2016,7,17,6,15,170.0,35.5,2.95,24.5,58.0,27.71,16.43
2016,7,17,6,30,277.0,53.0,3.0,25.0,95.0,40.63,28.55
2016,7,17,6,45,369.5,63.0,3.15,25.5,143.5,47.1,34.52
2016,7,17,7,0,462.0,73.0,3.3,26.0,192.0,53.75,40.37
2016,7,17,7,15,517.0,81.5,3.3,26.5,244.5,57.48,43.52
2016,7,17,7,30,572.0,90.0,3.3,27.0,297.0,60.96,46.31
2016,7,17,7,45,618.5,94.5,3.3,28.0,351.5,99.6,55.85
2016,7,17,8,0,665.0,99.0,3.3,29.0,406.0,148.29,84.89
2016,7,17,8,15,693.0,104.0,3.3,29.5,458.5,199.59,123.62
2016,7,17,8,30,721.0,109.0,3.3,30.0,511.0,253.97,167.9
2016,7,17,8,45,744.5,112.0,3.35,31.0,562.0,312.29,215.79
2016,7,17,9,0,768.0,115.0,3.4,32.0,613.0,368.14,261.3
2016,7,17,9,15,783.5,118.5,3.4,32.5,659.0,422.94,305.58
2016,7,17,9,30,799.0,122.0,3.4,33.0,705.0,478.37,348.98
2016,7,17,9,45,812.5,124.0,3.45,33.5,746.5,531.82,389.71
2016,7,17,10,0,826.0,126.0,3.5,34.0,788.0,585.14,429.08
2016,7,17,10,15,835.0,128.0,3.5,34.5,823.5,636.59,465.77
2016,7,17,10,30,844.0,130.0,3.5,35.0,859.0,684.9,499.26
2016,7,17,10,45,851.0,131.5,3.55,35.5,887.5,729.99,529.85
2016,7,17,11,0,858.0,133.0,3.6,36.0,916.0,773.34,557.13
2016,7,17,11,15,862.0,134.0,3.65,36.0,937.5,811.91,582.02
2016,7,17,11,30,866.0,135.0,3.7,36.0,959.0,848.13,605.24
2016,7,17,11,45,873.0,132.5,3.75,36.5,973.5,881.27,625.09
2016,7,17,12,0,880.0,130.0,3.8,37.0,988.0,911.91,643.2
2016,7,17,12,15,880.5,130.0,3.85,37.0,994.0,936.23,658.57
2016,7,17,12,30,881.0,130.0,3.9,37.0,1000.0,957.56,672.11
2016,7,17,12,45,880.5,129.5,4.0,37.5,997.5,974.41,681.76
2016,7,17,13,0,880.0,129.0,4.1,38.0,995.0,988.1,689.48
2016,7,17,13,15,877.5,128.5,4.1,38.0,984.5,996.5,694.88
2016,7,17,13,30,875.0,128.0,4.1,38.0,974.0,1001.45,698.25
2016,7,17,13,45,870.5,127.0,4.2,38.0,955.5,1000.4,698.57
2016,7,17,14,0,866.0,126.0,4.3,38.0,937.0,995.84,696.82
2016,7,17,14,15,577.0,275.5,4.3,38.0,810.0,874.14,617.8
2016,7,17,14,30,288.0,425.0,4.3,38.0,683.0,729.37,515.26
2016,7,17,14,45,563.0,272.5,4.35,38.0,752.5,846.66,602.92
2016,7,17,15,0,838.0,120.0,4.4,38.0,822.0,931.95,661.1
2016,7,17,15,15,596.5,226.0,4.4,37.5,714.0,815.43,585.91
2016,7,17,15,30,355.0,332.0,4.4,37.0,606.0,679.44,490.61
2016,7,17,15,45,572.0,221.0,4.4,37.0,632.5,759.39,552.55
2016,7,17,16,0,789.0,110.0,4.4,37.0,659.0,804.38,585.66
2016,7,17,16,15,771.0,107.0,4.4,36.5,611.0,759.97,558.12
2016,7,17,16,30,753.0,104.0,4.4,36.0,563.0,714.24,529.72
2016,7,17,16,45,728.5,100.5,4.4,36.0,512.0,662.14,495.28
2016,7,17,17,0,704.0,97.0,4.4,36.0,461.0,611.85,460.77
2016,7,17,17,15,672.5,92.0,4.3,35.5,408.0,553.55,419.62
2016,7,17,17,30,641.0,87.0,4.2,35.0,355.0,496.44,378.11
2016,7,17,17,45,595.0,81.0,4.15,34.5,302.0,431.77,329.66
2016,7,17,18,0,549.0,75.0,4.1,34.0,249.0,370.5,282.19
2016,7,17,18,15,486.0,67.0,3.85,33.5,198.5,303.27,228.61
2016,7,17,18,30,423.0,59.0,3.6,33.0,148.0,242.06,178.43
2016,7,17,18,45,325.0,47.0,3.35,32.5,104.0,169.65,119.71
2016,7,17,19,0,227.0,35.0,3.1,32.0,60.0,111.37,71.65
2016,7,17,19,15,113.5,17.5,3.05,31.5,30.0,48.76,2.32
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,24.5,10.0,8.1,0.0
2016,7,18,6,0,59.0,17.0,2.0,25.0,20.0,14.26,0.0
2016,7,18,6,15,164.5,33.5,2.15,25.5,55.5,26.11,14.98
2016,7,18,6,30,270.0,50.0,2.3,26.0,91.0,38.27,26.42
2016,7,18,6,45,357.5,60.5,2.5,26.5,138.0,45.19,32.75
2016,7,18,7,0,445.0,71.0,2.7,27.0,185.0,52.05,38.75
2016,7,18,7,15,500.0,79.5,2.75,27.5,236.5,55.85,41.95
2016,7,18,7,30,555.0,88.0,2.8,28.0,288.0,59.41,44.79
2016,7,18,7,45,359.5,139.5,2.85,28.5,277.5,119.65,79.6
2016,7,18,8,0,164.0,191.0,2.9,29.0,267.0,171.71,123.76
2016,7,18,8,15,437.5,147.5,2.9,29.5,383.5,189.74,126.07
2016,7,18,8,30,711.0,104.0,2.9,30.0,500.0,247.14,162.87
2016,7,18,8,45,427.5,199.0,2.95,30.5,443.5,285.98,203.93
2016,7,18,9,0,144.0,294.0,3.0,31.0,387.0,298.84,220.34
2016,7,18,9,15,467.0,205.0,2.95,31.5,539.0,363.0,265.25
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,468.71,343.0
2016,7,18,9,45,557.5,236.5,2.9,32.5,654.5,494.1,361.92
2016,7,18,10,0,325.0,357.0,2.9,33.0,618.0,498.18,362.97
2016,7,18,10,15,577.0,242.0,2.9,33.5,730.5,573.66,419.34
2016,7,18,10,30,829.0,127.0,2.9,34.0,843.0,672.25,490.95
2016,7,18,10,45,835.0,129.0,2.9,34.5,871.5,716.44,520.36
2016,7,18,11,0,841.0,131.0,2.9,35.0,900.0,758.84,546.76
2016,7,18,11,15,516.5,305.5,2.9,35.0,781.5,697.93,500.21
2016,7,18,11,30,192.0,480.0,2.9,35.0,663.0,607.97,431.52
2016,7,18,11,45,266.5,467.0,2.9,35.5,725.0,672.83,476.22
2016,7,18,12,0,341.0,454.0,2.9,36.0,787.0,740.4,521.03
2016,7,18,12,15,318.5,467.5,2.9,36.0,780.0,746.46,523.85
2016,7,18,12,30,296.0,481.0,2.9,36.0,773.0,750.55,525.76
2016,7,18,12,45,196.0,484.0,2.95,36.0,677.5,662.58,465.96
2016,7,18,13,0,96.0,487.0,3.0,36.0,582.0,567.44,400.35
2016,7,18,13,15,469.0,314.5,3.05,36.0,769.5,791.42,561.78
2016,7,18,13,30,842.0,142.0,3.1,36.0,957.0,982.82,687.53
2016,7,18,13,45,840.0,140.0,3.15,36.0,939.5,983.37,687.12
2016,7,18,14,0,838.0,138.0,3.2,36.0,922.0,980.5,686.24
2016,7,18,14,15,483.0,289.5,3.25,36.0,739.0,793.64,563.81
2016,7,18,14,30,128.0,441.0,3.3,36.0,556.0,578.35,411.07
2016,7,18,14,45,461.0,291.0,3.35,36.0,681.0,767.58,550.46
2016,7,18,15,0,794.0,141.0,3.4,36.0,806.0,920.53,654.6
2016,7,18,15,15,438.0,247.0,3.45,36.0,611.5,685.92,496.34
2016,7,18,15,30,82.0,353.0,3.5,36.0,417.0,431.19,312.2
2016,7,18,15,45,410.0,242.0,3.55,36.0,530.5,635.42,465.97
2016,7,18,16,0,738.0,131.0,3.6,36.0,644.0,784.46,572.38
2016,7,18,16,15,718.5,127.0,3.65,35.5,596.5,742.41,545.92
2016,7,18,16,30,699.0,123.0,3.7,35.0,549.0,696.28,517.37
2016,7,18,16,45,672.0,119.0,3.8,35.0,498.5,643.87,482.56
2016,7,18,17,0,645.0,115.0,3.9,35.0,448.0,591.62,446.22
2016,7,18,17,15,481.0,133.5,3.9,34.5,366.5,470.72,358.03
2016,7,18,17,30,317.0,152.0,3.9,34.0,285.0,360.41,275.29
2016,7,18,17,45,292.0,133.5,3.95,33.5,242.0,311.0,238.32
2016,7,18,18,0,267.0,115.0,4.0,33.0,199.0,263.56,201.58
2016,7,18,18,15,230.0,95.5,3.9,32.5,158.0,211.82,160.45
2016,7,18,18,30,193.0,76.0,3.8,32.0,117.0,163.79,121.39
2016,7,18,18,45,141.0,56.5,3.75,32.0,81.5,114.7,81.22
2016,7,18,19,0,89.0,37.0,3.7,32.0,46.0,71.31,45.4
2016,7,18,19,15,44.5,18.5,3.7,31.5,23.0,32.12,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.53,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,17.84,0.0
2016,7,19,6,15,167.0,31.5,1.35,26.0,56.5,24.52,13.58
2016,7,19,6,30,334.0,43.0,1.3,26.0,93.0,33.39,22.34
2016,7,19,6,45,423.5,51.0,1.3,26.5,141.0,37.78,26.49
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,42.02,30.25
2016,7,19,7,15,564.5,65.5,1.3,27.5,241.0,44.74,32.54
2016,7,19,7,30,616.0,72.0,1.3,28.0,293.0,47.29,34.57
2016,7,19,7,45,658.5,75.0,1.3,28.5,346.5,85.74,43.82
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,139.14,76.09
2016,7,19,8,15,727.0,82.0,1.35,29.5,452.0,191.03,115.05
2016,7,19,8,30,753.0,86.0,1.4,30.0,504.0,245.72,159.47
2016,7,19,8,45,775.0,88.0,1.5,31.0,554.5,300.11,204.34
2016,7,19,9,0,797.0,90.0,1.6,32.0,605.0,361.09,253.43
2016,7,19,9,15,812.0,92.5,1.75,32.5,650.5,415.95,297.62
2016,7,19,9,30,827.0,95.0,1.9,33.0,696.0,471.24,340.86
2016,7,19,9,45,839.0,96.5,2.1,33.5,737.5,524.29,381.4
2016,7,19,10,0,851.0,98.0,2.3,34.0,779.0,576.94,420.47
2016,7,19,10,15,859.5,99.5,2.45,34.5,814.5,626.78,456.3
2016,7,19,10,30,868.0,101.0,2.6,35.0,850.0,675.39,490.33
2016,7,19,10,45,874.5,102.5,2.8,35.5,878.5,721.13,521.03
2016,7,19,11,0,881.0,104.0,3.0,36.0,907.0,765.02,549.06
2016,7,19,11,15,885.5,104.5,3.15,36.0,929.0,804.36,574.8
2016,7,19,11,30,890.0,105.0,3.3,36.0,951.0,841.3,598.91
2016,7,19,11,45,890.5,107.5,3.45,36.5,964.5,874.09,618.99
2016,7,19,12,0,891.0,110.0,3.6,37.0,978.0,903.96,637.13
2016,7,19,12,15,892.0,110.0,3.75,37.0,984.0,928.97,653.49
2016,7,19,12,30,893.0,110.0,3.9,37.0,990.0,950.92,667.98
2016,7,19,12,45,586.0,297.0,4.05,37.5,874.0,866.55,610.92
2016,7,19,13,0,279.0,484.0,4.2,38.0,758.0,757.4,530.02
2016,7,19,13,15,582.5,297.0,4.25,38.0,862.5,886.5,624.93
2016,7,19,13,30,886.0,110.0,4.3,38.0,967.0,995.62,696.49
2016,7,19,13,45,603.5,277.5,4.4,38.0,856.5,901.37,635.2
2016,7,19,14,0,321.0,445.0,4.5,38.0,746.0,781.71,549.63
2016,7,19,14,15,593.5,277.0,4.55,37.5,814.0,893.01,633.91
2016,7,19,14,30,866.0,109.0,4.6,37.0,882.0,970.73,687.53
2016,7,19,14,45,857.0,108.0,4.65,37.0,850.0,951.32,675.72
2016,7,19,15,0,848.0,107.0,4.7,37.0,818.0,928.8,662.55
2016,7,19,15,15,604.5,218.0,4.7,36.5,713.0,815.62,589.98
2016,7,19,15,30,361.0,329.0,4.7,36.0,608.0,682.46,495.72
2016,7,19,15,45,325.5,316.5,4.75,36.0,557.0,629.37,460.27
2016,7,19,16,0,290.0,304.0,4.8,36.0,506.0,577.06,424.46
2016,7,19,16,15,299.5,278.0,4.8,35.5,473.0,548.03,406.52
2016,7,19,16,30,309.0,252.0,4.8,35.0,440.0,517.09,386.78
2016,7,19,16,45,365.5,215.0,4.8,35.0,418.0,506.82,381.82
2016,7,19,17,0,422.0,178.0,4.8,35.0,396.0,500.71,379.21
2016,7,19,17,15,369.0,165.0,4.7,34.5,340.0,432.78,329.68
2016,7,19,17,30,316.0,152.0,4.6,34.0,284.0,360.03,275.71
2016,7,19,17,45,295.5,131.5,4.6,33.5,241.0,310.85,238.67
2016,7,19,18,0,275.0,111.0,4.6,33.0,198.0,263.11,201.57
2016,7,19,18,15,242.5,92.0,4.35,32.5,157.5,213.43,161.79
2016,7,19,18,30,210.0,73.0,4.1,32.0,117.0,166.93,123.69
2016,7,19,18,45,155.5,54.0,3.95,31.5,81.5,116.54,82.51
2016,7,19,19,0,101.0,35.0,3.8,31.0,46.0,72.11,45.73
2016,7,19,19,15,50.5,17.5,3.7,30.5,23.0,32.13,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.0,8.0,1.45,24.5,9.0,7.63,0.0
2016,7,20,6,0,56.0,16.0,1.7,25.0,18.0,13.44,0.0
2016,7,20,6,15,166.0,32.0,1.75,25.5,53.5,24.97,13.82
2016,7,20,6,30,276.0,48.0,1.8,26.0,89.0,36.78,25.13
2016,7,20,6,45,373.5,57.0,1.85,26.5,137.0,42.61,30.55
2016,7,20,7,0,471.0,66.0,1.9,27.0,185.0,47.96,35.27
2016,7,20,7,15,526.0,74.0,1.9,27.5,237.0,51.56,38.32
2016,7,20,7,30,581.0,82.0,1.9,28.0,289.0,54.93,41.02
2016,7,20,7,45,627.5,85.5,1.9,28.5,343.0,91.48,49.53
2016,7,20,8,0,674.0,89.0,1.9,29.0,397.0,139.96,77.97
2016,7,20,8,15,702.0,93.5,1.95,29.5,449.5,191.45,116.57
2016,7,20,8,30,730.0,98.0,2.0,30.0,502.0,249.98,163.83
2016,7,20,8,45,752.5,100.5,2.05,31.0,552.5,303.69,208.09
2016,7,20,9,0,775.0,103.0,2.1,32.0,603.0,359.33,253.26
2016,7,20,9,15,493.0,220.0,2.2,32.5,547.0,385.77,279.05
2016,7,20,9,30,211.0,337.0,2.3,33.0,491.0,389.19,283.47
2016,7,20,9,45,522.5,224.5,2.45,33.5,634.5,465.68,339.98
2016,7,20,10,0,834.0,112.0,2.6,34.0,778.0,579.36,423.21
2016,7,20,10,15,549.0,261.0,2.75,34.5,708.0,573.68,416.25
2016,7,20,10,30,264.0,410.0,2.9,35.0,638.0,543.55,390.65
2016,7,20,10,45,565.0,263.5,3.05,35.5,772.5,644.37,465.78
2016,7,20,11,0,866.0,117.0,3.2,36.0,907.0,765.56,550.88
2016,7,20,11,15,532.0,297.5,3.3,36.0,787.0,703.5,503.84
2016,7,20,11,30,198.0,478.0,3.4,36.0,667.0,611.56,433.82
2016,7,20,11,45,525.0,309.5,3.5,36.5,819.0,753.59,537.69
2016,7,20,12,0,852.0,141.0,3.6,37.0,971.0,897.96,634.15
2016,7,20,12,15,635.0,285.5,3.65,37.0,906.5,868.67,612.74
2016,7,20,12,30,418.0,430.0,3.7,37.0,842.0,820.75,575.35
2016,7,20,12,45,636.5,285.0,3.8,37.0,911.0,904.23,637.14
2016,7,20,13,0,855.0,140.0,3.9,37.0,980.0,975.65,683.93
2016,7,20,13,15,852.5,139.5,3.95,37.0,970.0,983.97,689.17
2016,7,20,13,30,850.0,139.0,4.0,37.0,960.0,988.92,692.85
2016,7,20,13,45,844.5,139.0,4.05,37.5,942.0,987.95,691.49
2016,7,20,14,0,839.0,139.0,4.1,38.0,924.0,983.57,688.14
2016,7,20,14,15,590.5,273.5,4.1,37.5,819.0,887.09,626.95
2016,7,20,14,30,342.0,408.0,4.1,37.0,714.0,765.98,542.57
2016,7,20,14,45,339.0,392.0,4.2,37.0,685.5,744.43,530.2
2016,7,20,15,0,336.0,376.0,4.3,37.0,657.0,721.3,516.13
2016,7,20,15,15,535.5,266.5,4.3,37.0,690.5,798.41,574.76
2016,7,20,15,30,735.0,157.0,4.3,37.0,724.0,856.19,616.73
2016,7,20,15,45,678.0,174.0,4.3,37.0,673.0,805.06,583.78
2016,7,20,16,0,621.0,191.0,4.3,37.0,622.0,754.02,550.41
2016,7,20,16,15,560.5,193.0,4.25,36.5,561.0,680.88,501.77
2016,7,20,16,30,500.0,195.0,4.2,36.0,500.0,615.29,457.21
2016,7,20,16,45,523.0,169.0,4.2,36.0,462.0,584.0,436.98
2016,7,20,17,0,546.0,143.0,4.2,36.0,424.0,548.89,413.33
2016,7,20,17,15,524.0,130.0,4.1,35.5,375.0,495.25,375.42
2016,7,20,17,30,502.0,117.0,4.0,35.0,326.0,442.3,336.98
2016,7,20,17,45,449.0,110.0,3.95,34.5,276.5,380.03,290.15
2016,7,20,18,0,396.0,103.0,3.9,34.0,227.0,322.3,245.46
2016,7,20,18,15,348.5,88.0,3.6,33.5,181.5,263.07,198.39
2016,7,20,18,30,301.0,73.0,3.3,33.0,136.0,208.6,153.95
2016,7,20,18,45,216.5,56.0,3.0,32.5,94.0,144.84,102.51
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,86.11,54.8
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,37.94,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,24.5,9.5,7.15,0.0
2016,7,21,6,0,95.0,15.0,2.5,25.0,19.0,14.3,0.0
2016,7,21,6,15,218.0,29.0,2.6,25.5,55.5,22.61,11.84
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,33.62,22.46
