Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,37.99,26.62
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,42.22,30.39
2016,7,21,7,15,576.5,65.5,2.8,28.0,243.0,44.93,32.62
2016,7,21,7,30,629.0,72.0,2.7,29.0,296.0,47.49,34.58
2016,7,21,7,45,669.5,76.0,2.6,30.0,350.0,85.99,43.85
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,140.8,76.64
2016,7,21,8,15,736.5,84.0,2.3,31.5,457.0,193.41,115.84
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,248.89,160.61
2016,7,21,8,45,783.0,91.0,1.9,33.0,560.5,304.25,205.88
2016,7,21,9,0,803.0,94.0,1.7,34.0,611.0,361.2,251.44
2016,7,21,9,15,817.5,96.5,1.7,34.5,657.0,421.05,298.53
2016,7,21,9,30,832.0,99.0,1.7,35.0,703.0,476.58,341.06
2016,7,21,9,45,843.0,101.5,1.75,35.5,744.5,530.41,381.12
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,583.75,419.46
2016,7,21,10,15,862.5,106.0,1.95,36.0,821.5,634.35,456.18
2016,7,21,10,30,871.0,108.0,2.1,36.0,857.0,683.72,491.25
2016,7,21,10,45,876.0,110.0,2.25,36.5,886.0,729.14,521.32
2016,7,21,11,0,881.0,112.0,2.4,37.0,915.0,772.58,548.49
2016,7,21,11,15,885.5,113.0,2.45,37.0,936.5,812.54,573.71
2016,7,21,11,30,890.0,114.0,2.5,37.0,958.0,850.11,597.27
2016,7,21,11,45,891.0,115.5,2.65,37.5,972.0,882.56,616.9
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,912.12,634.66
2016,7,21,12,15,893.0,117.5,2.9,38.0,992.0,937.76,650.95
2016,7,21,12,30,894.0,118.0,3.0,38.0,998.0,960.35,665.41
2016,7,21,12,45,893.5,118.0,3.1,38.5,996.0,977.92,675.43
2016,7,21,13,0,893.0,118.0,3.2,39.0,994.0,992.23,683.51
2016,7,21,13,15,891.0,117.5,3.25,39.0,984.5,1001.2,689.48
2016,7,21,13,30,889.0,117.0,3.3,39.0,975.0,1006.65,693.46
2016,7,21,13,45,888.0,114.0,3.4,39.0,958.0,1007.02,694.8
2016,7,21,14,0,887.0,111.0,3.5,39.0,941.0,1003.74,694.03
2016,7,21,14,15,882.0,110.0,3.55,39.0,915.5,994.93,689.62
2016,7,21,14,30,877.0,109.0,3.6,39.0,890.0,982.64,683.17
2016,7,21,14,45,870.5,106.5,3.65,39.0,858.5,963.9,672.78
2016,7,21,15,0,864.0,104.0,3.7,39.0,827.0,941.9,660.39
2016,7,21,15,15,854.5,102.5,3.7,38.5,788.5,915.03,646.01
2016,7,21,15,30,845.0,101.0,3.7,38.0,750.0,885.36,629.74
2016,7,21,15,45,502.5,211.0,3.7,38.0,591.0,684.91,496.21
2016,7,21,16,0,160.0,321.0,3.7,38.0,432.0,474.26,343.91
2016,7,21,16,15,473.5,205.5,3.65,37.5,499.5,623.72,458.61
2016,7,21,16,30,787.0,90.0,3.6,37.0,567.0,726.46,534.24
2016,7,21,16,45,765.0,86.5,3.6,37.0,516.0,674.7,499.78
2016,7,21,17,0,743.0,83.0,3.6,37.0,465.0,622.48,465.28
2016,7,21,17,15,713.5,79.0,3.5,36.5,411.5,564.68,424.97
2016,7,21,17,30,684.0,75.0,3.4,36.0,358.0,507.76,384.03
2016,7,21,17,45,642.5,69.5,3.35,35.5,304.5,445.36,337.67
2016,7,21,18,0,601.0,64.0,3.3,35.0,251.0,384.4,290.74
2016,7,21,18,15,540.0,57.0,2.9,34.0,200.0,316.38,237.05
2016,7,21,18,30,479.0,50.0,2.5,33.0,149.0,254.21,186.28
2016,7,21,18,45,384.0,40.0,2.15,32.5,104.0,183.79,128.65
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,124.22,78.16
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,53.18,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,13.34,0.0
2016,7,22,6,15,242.0,27.0,2.35,25.5,55.5,21.39,10.75
2016,7,22,6,30,369.0,40.0,2.3,26.0,92.0,30.96,20.22
2016,7,22,6,45,453.5,48.0,2.3,27.0,140.5,35.5,24.44
2016,7,22,7,0,538.0,56.0,2.3,28.0,189.0,39.85,28.25
2016,7,22,7,15,589.5,62.0,2.15,29.0,242.0,42.3,30.26
2016,7,22,7,30,641.0,68.0,2.0,30.0,295.0,44.61,32.02
2016,7,22,7,45,680.0,72.0,1.9,31.0,349.0,87.24,44.55
2016,7,22,8,0,719.0,76.0,1.8,32.0,403.0,138.01,73.75
2016,7,22,8,15,744.5,79.5,1.85,32.5,455.5,190.61,112.75
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,245.95,157.37
2016,7,22,8,45,791.0,85.5,2.0,33.5,558.5,301.61,203.42
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,363.72,253.75
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.5,419.38,298.4
2016,7,22,9,30,841.0,93.0,2.3,35.0,702.0,475.42,341.98
2016,7,22,9,45,852.5,94.5,2.4,35.5,743.5,529.13,382.56
2016,7,22,10,0,864.0,96.0,2.5,36.0,785.0,582.38,421.5
2016,7,22,10,15,872.5,97.5,2.55,36.5,820.5,633.04,457.28
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,682.44,491.13
2016,7,22,10,45,887.0,100.0,2.65,37.5,885.0,728.12,520.65
2016,7,22,11,0,893.0,101.0,2.7,38.0,914.0,771.87,547.49
2016,7,22,11,15,897.0,102.0,2.75,38.0,936.0,811.89,572.78
2016,7,22,11,30,901.0,103.0,2.8,38.0,958.0,849.45,596.34
2016,7,22,11,45,898.0,107.5,2.85,38.5,970.5,881.57,615.08
2016,7,22,12,0,895.0,112.0,2.9,39.0,983.0,910.55,631.75
2016,7,22,12,15,896.5,112.5,2.95,39.0,989.5,936.74,647.97
2016,7,22,12,30,898.0,113.0,3.0,39.0,996.0,959.88,662.35
2016,7,22,12,45,897.5,113.0,3.05,39.5,994.5,977.5,671.98
2016,7,22,13,0,897.0,113.0,3.1,40.0,993.0,991.83,679.67
2016,7,22,13,15,895.0,112.5,3.15,40.0,983.0,1000.79,685.61
2016,7,22,13,30,893.0,112.0,3.2,40.0,973.0,1006.21,689.55
2016,7,22,13,45,889.5,111.5,3.25,40.0,955.5,1006.55,690.53
2016,7,22,14,0,886.0,111.0,3.3,40.0,938.0,1003.3,689.47
2016,7,22,14,15,880.5,109.5,3.3,40.0,913.0,993.48,684.14
2016,7,22,14,30,875.0,108.0,3.3,40.0,888.0,980.17,676.81
2016,7,22,14,45,860.5,111.0,3.35,40.0,854.5,959.47,665.33
2016,7,22,15,0,846.0,114.0,3.4,40.0,821.0,935.87,652.09
2016,7,22,15,15,836.0,112.0,3.4,39.5,783.0,908.44,637.48
2016,7,22,15,30,826.0,110.0,3.4,39.0,745.0,878.27,621.02
2016,7,22,15,45,812.5,107.5,3.4,39.0,701.5,841.92,599.14
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,809.53,579.75
2016,7,22,16,15,782.0,102.0,3.4,38.5,610.0,765.41,553.55
2016,7,22,16,30,765.0,99.0,3.4,38.0,562.0,719.87,525.99
2016,7,22,16,45,741.0,95.5,3.4,38.0,510.5,667.46,492.12
2016,7,22,17,0,717.0,92.0,3.4,38.0,459.0,614.79,457.03
2016,7,22,17,15,686.0,87.0,3.3,37.5,406.0,557.84,417.52
2016,7,22,17,30,655.0,82.0,3.2,37.0,353.0,500.2,376.3
2016,7,22,17,45,610.5,76.0,3.15,36.5,299.5,435.47,328.56
2016,7,22,18,0,566.0,70.0,3.1,36.0,246.0,374.0,281.55
2016,7,22,18,15,503.5,62.0,2.75,35.0,195.5,305.96,228.27
2016,7,22,18,30,441.0,54.0,2.4,34.0,145.0,243.96,178.08
2016,7,22,18,45,343.5,43.0,2.05,33.5,100.5,173.7,121.14
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,113.52,70.8
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,48.36,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,7.0,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,76.0,14.0,2.6,25.0,16.0,13.34,0.0
2016,7,23,6,15,188.0,29.0,2.6,25.5,51.5,22.65,11.53
2016,7,23,6,30,300.0,44.0,2.6,26.0,87.0,33.75,22.51
2016,7,23,6,45,386.5,54.5,2.65,27.0,134.5,41.26,29.29
2016,7,23,7,0,473.0,65.0,2.7,28.0,182.0,47.42,34.64
2016,7,23,7,15,527.0,73.0,2.55,28.5,234.0,51.04,37.71
2016,7,23,7,30,581.0,81.0,2.4,29.0,286.0,54.44,40.44
2016,7,23,7,45,626.0,85.0,2.3,30.0,340.0,89.54,48.3
2016,7,23,8,0,671.0,89.0,2.2,31.0,394.0,138.21,76.25
2016,7,23,8,15,698.5,94.0,2.2,31.5,446.5,189.95,114.63
2016,7,23,8,30,726.0,99.0,2.2,32.0,499.0,248.77,161.73
2016,7,23,8,45,751.5,100.5,2.2,33.0,550.0,302.42,205.52
2016,7,23,9,0,777.0,102.0,2.2,34.0,601.0,358.36,250.53
2016,7,23,9,15,793.0,105.0,2.25,34.5,647.0,413.71,294.72
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,469.72,338.04
2016,7,23,9,45,824.0,108.5,2.35,35.5,735.5,526.4,380.37
2016,7,23,10,0,839.0,109.0,2.4,36.0,778.0,579.48,418.91
2016,7,23,10,15,848.0,111.0,2.45,36.0,813.5,629.81,455.3
2016,7,23,10,30,857.0,113.0,2.5,36.0,849.0,678.98,489.99
2016,7,23,10,45,866.0,113.0,2.65,36.5,878.5,724.99,520.79
2016,7,23,11,0,875.0,113.0,2.8,37.0,908.0,769.36,548.71
2016,7,23,11,15,879.5,114.0,2.9,37.5,930.0,809.2,573.12
2016,7,23,11,30,884.0,115.0,3.0,38.0,952.0,846.67,595.81
2016,7,23,11,45,887.0,115.5,3.1,38.5,966.5,879.84,615.58
2016,7,23,12,0,890.0,116.0,3.2,39.0,981.0,910.23,633.51
2016,7,23,12,15,891.5,116.0,3.25,39.0,987.5,935.88,649.47
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,958.5,663.6
2016,7,23,12,45,893.0,115.5,3.4,39.0,992.0,976.09,675.0
2016,7,23,13,0,893.0,115.0,3.5,39.0,990.0,990.41,684.5
2016,7,23,13,15,890.5,115.0,3.55,39.0,980.5,999.35,690.48
2016,7,23,13,30,888.0,115.0,3.6,39.0,971.0,1004.78,694.43
2016,7,23,13,45,884.5,114.0,3.65,39.5,953.0,1004.64,693.61
2016,7,23,14,0,881.0,113.0,3.7,40.0,935.0,1000.92,690.73
2016,7,23,14,15,875.5,112.0,3.7,40.0,910.0,991.66,685.71
2016,7,23,14,30,870.0,111.0,3.7,40.0,885.0,978.93,678.68
2016,7,23,14,45,855.0,114.0,3.7,40.0,851.0,957.81,666.51
2016,7,23,15,0,840.0,117.0,3.7,40.0,817.0,933.82,652.61
2016,7,23,15,15,829.5,114.5,3.7,39.5,779.0,905.52,637.34
2016,7,23,15,30,819.0,112.0,3.7,39.0,741.0,874.5,620.23
2016,7,23,15,45,805.0,109.5,3.75,39.0,697.0,844.37,602.52
2016,7,23,16,0,791.0,107.0,3.8,39.0,653.0,805.37,578.83
2016,7,23,16,15,773.0,104.0,3.8,38.5,605.0,760.66,552.06
2016,7,23,16,30,755.0,101.0,3.8,38.0,557.0,714.64,523.96
2016,7,23,16,45,731.5,97.0,3.8,38.0,506.0,662.39,489.96
2016,7,23,17,0,708.0,93.0,3.8,38.0,455.0,609.87,454.65
2016,7,23,17,15,676.5,88.0,3.75,37.5,402.0,553.04,415.12
2016,7,23,17,30,645.0,83.0,3.7,37.0,349.0,495.5,373.86
2016,7,23,17,45,600.5,77.0,3.65,36.5,296.0,431.23,326.18
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,370.23,279.31
2016,7,23,18,15,493.0,62.5,3.3,35.0,192.5,301.9,225.7
2016,7,23,18,30,430.0,54.0,3.0,34.0,142.0,239.71,175.27
2016,7,23,18,45,333.0,42.5,2.75,33.5,98.0,169.71,118.43
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,109.68,67.97
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,46.54,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,12.39,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,22.67,11.35
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,34.57,23.16
2016,7,24,6,45,367.5,56.0,2.75,26.5,131.5,42.02,29.98
2016,7,24,7,0,456.0,67.0,2.8,27.0,179.0,49.25,36.34
2016,7,24,7,15,512.0,75.0,2.75,27.5,230.5,52.77,39.34
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,56.08,42.01
2016,7,24,7,45,616.0,87.0,2.65,29.0,336.5,90.12,49.46
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,138.55,77.22
2016,7,24,8,15,692.5,95.5,2.55,30.5,443.5,189.71,115.25
2016,7,24,8,30,721.0,100.0,2.5,31.0,496.0,248.12,162.2
2016,7,24,8,45,747.5,101.5,2.45,32.0,547.0,301.82,206.21
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,357.93,251.55
2016,7,24,9,15,789.5,106.0,2.35,33.5,644.5,412.97,295.62
2016,7,24,9,30,805.0,109.0,2.3,34.0,691.0,468.63,338.68
2016,7,24,9,45,819.5,110.0,2.3,34.5,732.5,525.3,381.03
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,578.36,419.51
2016,7,24,10,15,843.0,113.0,2.3,35.5,809.5,628.52,454.71
2016,7,24,10,30,852.0,115.0,2.3,36.0,845.0,677.53,488.03
2016,7,24,10,45,859.0,116.0,2.35,36.5,874.5,722.85,517.86
2016,7,24,11,0,866.0,117.0,2.4,37.0,904.0,766.39,544.58
2016,7,24,11,15,870.5,118.0,2.45,37.0,925.5,805.96,569.6
2016,7,24,11,30,875.0,119.0,2.5,37.0,947.0,843.18,592.97
2016,7,24,11,45,873.5,122.5,2.6,37.5,960.0,874.99,611.89
2016,7,24,12,0,872.0,126.0,2.7,38.0,973.0,903.81,628.87
2016,7,24,12,15,873.0,126.5,2.7,38.0,979.0,929.13,644.23
2016,7,24,12,30,874.0,127.0,2.7,38.0,985.0,951.46,657.76
2016,7,24,12,45,871.5,128.0,2.75,38.5,982.5,967.85,666.68
2016,7,24,13,0,869.0,129.0,2.8,39.0,980.0,981.01,673.71
2016,7,24,13,15,867.0,128.5,2.8,39.0,970.5,989.88,679.24
2016,7,24,13,30,865.0,128.0,2.8,39.0,961.0,995.31,682.81
2016,7,24,13,45,860.0,127.5,2.85,39.0,943.0,994.27,682.98
2016,7,24,14,0,855.0,127.0,2.9,39.0,925.0,989.74,681.17
2016,7,24,14,15,849.0,126.0,2.9,39.0,899.5,980.26,676.07
2016,7,24,14,30,843.0,125.0,2.9,39.0,874.0,967.41,669.02
2016,7,24,14,45,823.5,130.0,2.9,39.0,839.5,944.4,655.77
2016,7,24,15,0,804.0,135.0,2.9,39.0,805.0,926.81,646.01
2016,7,24,15,15,793.0,132.0,2.9,38.5,767.0,898.1,630.57
2016,7,24,15,30,782.0,129.0,2.9,38.0,729.0,866.76,613.4
2016,7,24,15,45,764.0,127.5,2.9,38.0,685.0,828.46,590.3
2016,7,24,16,0,746.0,126.0,2.9,38.0,641.0,788.37,565.87
2016,7,24,16,15,727.0,122.0,2.9,37.5,593.0,743.24,538.95
2016,7,24,16,30,708.0,118.0,2.9,37.0,545.0,699.8,512.69
2016,7,24,16,45,677.0,115.0,2.95,37.0,493.5,644.96,477.04
2016,7,24,17,0,646.0,112.0,3.0,37.0,442.0,590.61,439.8
2016,7,24,17,15,612.0,106.0,3.0,36.5,389.5,531.82,399.14
2016,7,24,17,30,578.0,100.0,3.0,36.0,337.0,474.55,358.24
2016,7,24,17,45,525.5,93.0,3.0,36.0,284.0,407.88,308.31
2016,7,24,18,0,473.0,86.0,3.0,36.0,231.0,341.84,257.49
2016,7,24,18,15,408.0,75.0,2.85,35.5,182.0,275.02,205.06
2016,7,24,18,30,343.0,64.0,2.7,35.0,133.0,214.91,156.57
2016,7,24,18,45,248.0,49.0,2.55,34.5,90.5,147.48,102.63
2016,7,24,19,0,153.0,34.0,2.4,34.0,48.0,91.25,56.17
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.0,39.44,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.5,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,27.0,6.0,5.72,0.0
2016,7,25,6,15,24.0,28.5,2.05,27.0,31.5,25.38,13.01
2016,7,25,6,30,48.0,51.0,2.0,27.0,57.0,42.43,29.51
2016,7,25,6,45,83.5,76.0,2.0,27.0,93.5,61.5,46.25
2016,7,25,7,0,119.0,101.0,2.0,27.0,130.0,80.0,62.27
2016,7,25,7,15,176.0,116.0,2.0,27.0,171.0,91.66,72.23
2016,7,25,7,30,233.0,131.0,2.0,27.0,212.0,97.09,76.69
2016,7,25,7,45,290.0,147.0,2.0,27.5,266.0,125.46,87.18
2016,7,25,8,0,347.0,163.0,2.0,28.0,320.0,165.25,111.7
2016,7,25,8,15,408.0,177.5,1.9,28.0,384.5,206.15,140.34
2016,7,25,8,30,469.0,192.0,1.8,28.0,449.0,259.95,181.09
2016,7,25,8,45,506.0,196.5,1.75,28.5,499.0,305.87,217.27
2016,7,25,9,0,543.0,201.0,1.7,29.0,549.0,355.63,256.32
2016,7,25,9,15,564.5,208.5,1.6,29.5,593.5,405.14,294.63
2016,7,25,9,30,586.0,216.0,1.5,30.0,638.0,456.16,332.87
2016,7,25,9,45,624.5,208.5,1.4,30.5,683.0,504.43,368.12
2016,7,25,10,0,663.0,201.0,1.3,31.0,728.0,555.61,404.31
2016,7,25,10,15,675.5,205.0,1.35,31.5,763.5,603.21,437.52
2016,7,25,10,30,688.0,209.0,1.4,32.0,799.0,650.55,469.66
2016,7,25,10,45,717.0,199.0,1.45,33.0,832.0,696.58,499.56
2016,7,25,11,0,746.0,189.0,1.5,34.0,865.0,742.51,528.64
2016,7,25,11,15,752.0,190.5,1.65,34.5,887.5,780.47,553.26
2016,7,25,11,30,758.0,192.0,1.8,35.0,910.0,816.61,575.71
2016,7,25,11,45,784.5,177.5,1.95,35.5,930.0,853.71,598.61
2016,7,25,12,0,811.0,163.0,2.1,36.0,950.0,889.46,620.5
2016,7,25,12,15,812.5,163.0,2.2,36.5,956.5,914.39,635.1
2016,7,25,12,30,814.0,163.0,2.3,37.0,963.0,936.52,648.04
2016,7,25,12,45,819.0,159.5,2.45,37.5,963.0,955.66,659.6
2016,7,25,13,0,824.0,156.0,2.6,38.0,963.0,963.15,664.04
2016,7,25,13,15,822.0,155.5,2.7,38.0,953.5,971.86,670.37
2016,7,25,13,30,820.0,155.0,2.8,38.0,944.0,986.46,680.43
2016,7,25,13,45,818.5,152.0,2.9,38.0,927.0,986.62,681.65
2016,7,25,14,0,817.0,149.0,3.0,38.0,910.0,983.33,680.96
2016,7,25,14,15,810.5,147.5,3.1,38.0,885.0,973.2,676.13
2016,7,25,14,30,804.0,146.0,3.2,38.0,860.0,959.78,669.35
2016,7,25,14,45,776.5,155.0,3.35,38.0,824.0,933.87,655.06
2016,7,25,15,0,749.0,164.0,3.5,38.0,788.0,905.52,639.16
2016,7,25,15,15,736.5,161.0,3.6,37.5,750.0,876.6,623.77
2016,7,25,15,30,724.0,158.0,3.7,37.0,712.0,849.69,609.48
2016,7,25,15,45,695.0,160.0,3.8,37.0,666.5,807.09,583.37
2016,7,25,16,0,666.0,162.0,3.9,37.0,621.0,763.5,556.31
2016,7,25,16,15,468.5,209.5,4.0,36.5,520.5,625.29,461.04
2016,7,25,16,30,271.0,257.0,4.1,36.0,420.0,494.74,367.15
2016,7,25,16,45,146.0,220.5,4.2,35.5,307.5,342.02,256.28
2016,7,25,17,0,21.0,184.0,4.3,35.0,195.0,193.01,143.52
2016,7,25,17,15,10.5,102.5,4.25,34.5,108.0,103.27,75.42
2016,7,25,17,30,0.0,21.0,4.2,34.0,21.0,19.48,9.81
2016,7,25,17,45,0.0,17.5,4.2,33.5,17.5,16.23,7.3
2016,7,25,18,0,0.0,14.0,4.2,33.0,14.0,12.97,4.74
2016,7,25,18,15,0.0,11.0,4.05,32.0,11.0,10.19,2.52
2016,7,25,18,30,0.0,8.0,3.9,31.0,8.0,7.4,0.27
2016,7,25,18,45,0.0,5.0,3.8,30.5,5.0,4.62,0.0
2016,7,25,19,0,0.0,2.0,3.7,30.0,2.0,1.85,0.0
2016,7,25,19,15,0.0,1.0,3.6,29.5,1.0,0.95,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,6.67,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,37.5,25.27,12.78
2016,7,26,6,30,112.0,52.0,2.3,25.0,68.0,41.6,29.05
2016,7,26,6,45,174.0,74.5,2.4,25.5,111.0,58.34,43.87
2016,7,26,7,0,236.0,97.0,2.5,26.0,154.0,74.46,57.86
2016,7,26,7,15,157.5,116.0,2.5,26.0,158.5,91.56,72.48
2016,7,26,7,30,79.0,135.0,2.5,26.0,163.0,110.3,88.15
2016,7,26,7,45,39.5,133.5,2.55,26.5,147.5,114.91,86.23
2016,7,26,8,0,0.0,132.0,2.6,27.0,132.0,118.59,89.78
2016,7,26,8,15,12.5,167.0,2.6,27.0,174.0,151.04,114.46
2016,7,26,8,30,25.0,202.0,2.6,27.0,216.0,185.3,140.28
2016,7,26,8,45,292.0,197.5,2.65,27.5,382.5,248.9,181.62
2016,7,26,9,0,559.0,193.0,2.7,28.0,549.0,354.63,258.0
2016,7,26,9,15,580.0,199.5,2.7,28.0,594.0,403.85,297.52
2016,7,26,9,30,601.0,206.0,2.7,28.0,639.0,454.54,337.52
2016,7,26,9,45,625.5,206.5,2.75,28.5,681.0,503.3,374.67
2016,7,26,10,0,650.0,207.0,2.8,29.0,723.0,553.55,411.95
2016,7,26,10,15,362.5,302.5,2.8,29.0,593.0,494.53,367.72
2016,7,26,10,30,75.0,398.0,2.8,29.0,463.0,411.2,303.34
2016,7,26,10,45,391.5,304.5,2.8,29.5,658.0,559.24,414.99
2016,7,26,11,0,708.0,211.0,2.8,30.0,853.0,734.59,540.49
2016,7,26,11,15,714.5,213.0,2.8,30.0,875.0,772.9,565.59
2016,7,26,11,30,721.0,215.0,2.8,30.0,897.0,809.56,590.14
2016,7,26,11,45,737.5,207.5,2.8,30.5,914.0,844.11,611.16
2016,7,26,12,0,754.0,200.0,2.8,31.0,931.0,873.57,628.63
2016,7,26,12,15,755.5,200.5,2.8,31.0,937.0,897.87,643.96
2016,7,26,12,30,757.0,201.0,2.8,31.0,943.0,919.58,657.66
2016,7,26,12,45,759.0,199.0,2.8,31.0,942.0,936.71,668.46
2016,7,26,13,0,761.0,197.0,2.8,31.0,941.0,950.98,677.55
2016,7,26,13,15,758.5,196.5,2.8,31.0,931.5,959.25,682.91
2016,7,26,13,30,756.0,196.0,2.8,31.0,922.0,964.35,686.42
2016,7,26,13,45,755.5,191.5,2.85,31.0,906.0,964.28,687.18
2016,7,26,14,0,755.0,187.0,2.9,31.0,890.0,960.91,685.99
2016,7,26,14,15,606.5,272.0,2.9,30.5,827.0,904.78,650.43
2016,7,26,14,30,458.0,357.0,2.9,30.0,764.0,840.07,605.63
2016,7,26,14,45,500.0,327.5,2.9,30.0,756.0,847.03,612.95
2016,7,26,15,0,542.0,298.0,2.9,30.0,748.0,850.04,617.2
2016,7,26,15,15,318.5,326.5,2.85,30.0,588.0,649.77,477.78
2016,7,26,15,30,95.0,355.0,2.8,30.0,428.0,446.93,330.69
2016,7,26,15,45,363.5,270.5,2.8,30.0,524.0,615.75,460.2
2016,7,26,16,0,632.0,186.0,2.8,30.0,620.0,760.54,566.42
2016,7,26,16,15,618.5,172.0,2.75,29.5,571.0,712.96,534.64
2016,7,26,16,30,605.0,158.0,2.7,29.0,522.0,664.09,502.69
2016,7,26,16,45,425.0,183.5,2.7,29.0,428.0,529.02,404.21
2016,7,26,17,0,245.0,209.0,2.7,29.0,334.0,403.48,309.9
2016,7,26,17,15,236.0,185.0,2.6,28.5,293.5,360.75,279.33
2016,7,26,17,30,227.0,161.0,2.5,28.0,253.0,318.14,247.69
2016,7,26,17,45,334.5,125.0,2.4,28.0,238.5,326.02,254.58
2016,7,26,18,0,442.0,89.0,2.3,28.0,224.0,330.03,256.34
2016,7,26,18,15,376.5,77.0,2.1,27.5,175.5,263.53,202.4
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,203.87,153.0
2016,7,26,18,45,225.5,48.5,1.7,26.5,86.0,139.72,100.07
2016,7,26,19,0,140.0,32.0,1.5,26.0,45.0,85.64,53.3
2016,7,26,19,15,70.0,16.0,1.5,26.0,22.5,29.96,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,2.0,0.5,23.5,2.0,0.0,0.0
2016,7,27,6,0,0.0,4.0,0.6,24.0,4.0,3.81,0.0
2016,7,27,6,15,0.0,22.0,0.8,24.0,22.0,20.38,9.03
2016,7,27,6,30,0.0,40.0,1.0,24.0,40.0,36.26,24.72
2016,7,27,6,45,11.0,64.0,1.2,24.5,66.5,56.64,42.61
2016,7,27,7,0,22.0,88.0,1.4,25.0,93.0,74.1,57.77
2016,7,27,7,15,40.0,110.0,1.45,25.5,122.5,91.34,72.37
2016,7,27,7,30,58.0,132.0,1.5,26.0,152.0,108.22,86.32
2016,7,27,7,45,29.0,130.0,1.55,26.5,140.0,111.8,83.95
2016,7,27,8,0,0.0,128.0,1.6,27.0,128.0,115.29,87.05
2016,7,27,8,15,0.0,123.0,1.6,27.5,123.0,112.28,84.17
2016,7,27,8,30,0.0,118.0,1.6,28.0,118.0,108.63,80.82
2016,7,27,8,45,50.5,201.0,1.65,28.5,233.0,190.82,142.51
2016,7,27,9,0,101.0,284.0,1.7,29.0,348.0,280.38,208.36
2016,7,27,9,15,105.0,308.0,1.75,29.0,379.5,310.83,230.69
2016,7,27,9,30,109.0,332.0,1.8,29.0,411.0,341.85,253.39
2016,7,27,9,45,129.5,356.5,1.85,29.5,455.5,378.99,279.79
2016,7,27,10,0,150.0,381.0,1.9,30.0,500.0,422.24,310.19
2016,7,27,10,15,206.5,394.5,2.0,30.0,566.5,480.7,352.22
2016,7,27,10,30,263.0,408.0,2.1,30.0,633.0,542.59,396.23
2016,7,27,10,45,260.5,424.5,2.25,30.5,654.0,572.08,415.85
2016,7,27,11,0,258.0,441.0,2.4,31.0,675.0,600.96,434.95
2016,7,27,11,15,328.0,425.0,2.5,31.0,730.0,657.65,475.29
2016,7,27,11,30,398.0,409.0,2.6,31.0,785.0,718.14,517.66
2016,7,27,11,45,440.5,412.5,2.75,31.0,834.5,777.81,558.37
2016,7,27,12,0,483.0,416.0,2.9,31.0,884.0,837.83,598.93
2016,7,27,12,15,562.0,351.5,2.95,31.0,899.5,868.63,621.76
2016,7,27,12,30,641.0,287.0,3.0,31.0,915.0,898.06,643.97
2016,7,27,12,45,645.0,283.5,3.15,31.5,914.5,914.94,654.63
2016,7,27,13,0,649.0,280.0,3.3,32.0,914.0,929.28,663.74
2016,7,27,13,15,646.0,278.5,3.35,32.0,904.5,935.91,668.48
2016,7,27,13,30,643.0,277.0,3.4,32.0,895.0,939.62,671.46
2016,7,27,13,45,641.5,272.0,3.45,32.0,879.0,938.43,671.52
2016,7,27,14,0,640.0,267.0,3.5,32.0,863.0,934.28,669.76
2016,7,27,14,15,632.0,264.0,3.5,31.5,838.5,922.71,664.18
2016,7,27,14,30,624.0,261.0,3.5,31.0,814.0,908.38,656.87
2016,7,27,14,45,638.0,240.5,3.5,31.0,788.0,895.03,649.77
2016,7,27,15,0,652.0,220.0,3.5,31.0,762.0,878.13,640.06
2016,7,27,15,15,638.0,215.5,3.45,31.0,725.0,848.19,621.12
2016,7,27,15,30,624.0,211.0,3.4,31.0,688.0,816.19,600.48
2016,7,27,15,45,606.5,205.0,3.35,31.0,645.5,777.68,575.27
2016,7,27,16,0,589.0,199.0,3.3,31.0,603.0,737.75,548.87
2016,7,27,16,15,565.0,192.0,3.15,30.5,556.5,685.9,514.55
2016,7,27,16,30,541.0,185.0,3.0,30.0,510.0,638.58,482.71
2016,7,27,16,45,514.5,175.0,2.85,30.0,461.0,586.21,445.75
2016,7,27,17,0,488.0,165.0,2.7,30.0,412.0,534.47,408.6
2016,7,27,17,15,448.0,154.5,2.3,29.5,361.0,474.37,364.52
2016,7,27,17,30,408.0,144.0,1.9,29.0,310.0,416.87,321.43
2016,7,27,17,45,363.0,129.0,1.55,29.0,260.5,354.71,273.43
2016,7,27,18,0,318.0,114.0,1.2,29.0,211.0,289.17,221.99
2016,7,27,18,15,251.5,97.0,1.1,28.5,163.5,224.55,170.98
2016,7,27,18,30,185.0,80.0,1.0,28.0,116.0,167.2,124.72
2016,7,27,18,45,116.0,57.0,0.9,27.5,77.0,109.05,77.73
2016,7,27,19,0,47.0,34.0,0.8,27.0,38.0,53.92,32.09
2016,7,27,19,15,23.5,17.0,0.8,26.5,19.0,21.13,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,9.0,8.58,0.0
2016,7,28,6,15,99.0,28.5,2.4,25.0,41.0,23.48,10.79
2016,7,28,6,30,184.0,48.0,2.5,25.0,73.0,38.71,26.56
2016,7,28,6,45,186.5,68.5,2.7,25.5,103.5,54.05,40.2
2016,7,28,7,0,189.0,89.0,2.9,26.0,134.0,68.78,53.04
2016,7,28,7,15,229.5,107.0,2.95,26.0,175.5,81.27,63.79
2016,7,28,7,30,270.0,125.0,3.0,26.0,217.0,93.23,73.85
2016,7,28,7,45,207.0,155.0,3.15,26.5,233.5,126.26,90.82
2016,7,28,8,0,144.0,185.0,3.3,27.0,250.0,163.68,119.56
2016,7,28,8,15,112.5,207.5,3.25,27.5,262.5,188.15,139.15
2016,7,28,8,30,81.0,230.0,3.2,28.0,275.0,213.98,159.99
2016,7,28,8,45,400.5,176.5,3.2,28.5,427.5,258.79,185.86
2016,7,28,9,0,720.0,123.0,3.2,29.0,580.0,351.76,252.88
2016,7,28,9,15,498.5,222.5,3.1,29.0,550.5,389.77,287.21
2016,7,28,9,30,277.0,322.0,3.0,29.0,521.0,404.12,300.12
2016,7,28,9,45,534.0,226.5,2.9,29.5,639.0,473.73,352.26
2016,7,28,10,0,791.0,131.0,2.8,30.0,757.0,569.66,423.62
2016,7,28,10,15,801.0,133.5,2.75,30.5,792.5,619.84,459.41
2016,7,28,10,30,811.0,136.0,2.7,31.0,828.0,669.13,493.66
2016,7,28,10,45,820.0,136.5,2.7,31.5,857.5,714.07,524.23
2016,7,28,11,0,829.0,137.0,2.7,32.0,887.0,757.39,551.75
2016,7,28,11,15,834.0,138.5,2.75,32.0,909.0,796.69,577.3
2016,7,28,11,30,839.0,140.0,2.8,32.0,931.0,833.77,601.26
2016,7,28,11,45,844.5,139.0,2.85,32.0,946.0,866.66,622.38
2016,7,28,12,0,850.0,138.0,2.9,32.0,961.0,897.04,641.84
2016,7,28,12,15,851.5,138.5,2.95,32.0,967.5,922.48,658.11
2016,7,28,12,30,853.0,139.0,3.0,32.0,974.0,945.02,672.6
2016,7,28,12,45,603.5,294.0,3.1,32.5,884.5,885.5,631.46
2016,7,28,13,0,354.0,449.0,3.2,33.0,795.0,800.24,567.75
2016,7,28,13,15,322.0,458.0,3.25,33.0,770.5,785.79,558.38
2016,7,28,13,30,290.0,467.0,3.3,33.0,746.0,769.34,547.19
2016,7,28,13,45,366.0,428.0,3.4,33.0,773.0,810.43,577.74
2016,7,28,14,0,442.0,389.0,3.5,33.0,800.0,858.3,612.05
2016,7,28,14,15,390.0,399.0,3.55,32.5,754.0,808.39,579.8
2016,7,28,14,30,338.0,409.0,3.6,32.0,708.0,766.71,552.94
2016,7,28,14,45,421.5,358.5,3.7,32.0,717.5,803.23,581.47
2016,7,28,15,0,505.0,308.0,3.8,32.0,727.0,825.99,600.51
2016,7,28,15,15,498.5,290.0,3.8,31.5,687.0,792.15,580.03
2016,7,28,15,30,492.0,272.0,3.8,31.0,647.0,756.33,558.29
2016,7,28,15,45,396.5,284.5,3.85,31.0,575.5,672.03,499.28
2016,7,28,16,0,301.0,297.0,3.9,31.0,504.0,581.9,435.23
2016,7,28,16,15,265.0,279.0,3.85,30.5,451.0,523.76,395.1
2016,7,28,16,30,229.0,261.0,3.8,30.0,398.0,456.5,347.45
2016,7,28,16,45,219.0,236.5,3.8,30.0,357.5,414.49,317.47
2016,7,28,17,0,209.0,212.0,3.8,30.0,317.0,372.57,286.93
2016,7,28,17,15,202.5,187.0,3.65,29.5,279.0,332.59,257.73
2016,7,28,17,30,196.0,162.0,3.5,29.0,241.0,292.6,227.81
2016,7,28,17,45,180.5,138.5,3.35,28.5,202.5,249.5,194.53
2016,7,28,18,0,165.0,115.0,3.2,28.0,164.0,207.53,161.28
2016,7,28,18,15,139.5,93.0,3.0,27.5,128.5,164.2,126.05
2016,7,28,18,30,114.0,71.0,2.8,27.0,93.0,123.35,92.17
2016,7,28,18,45,74.0,50.0,2.6,27.0,62.5,81.52,57.39
2016,7,28,19,0,34.0,29.0,2.4,27.0,32.0,43.61,24.65
2016,7,28,19,15,17.0,14.5,2.4,26.5,16.0,17.37,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,8.58,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,22.7,9.91
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,35.53,24.0
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,45.66,33.26
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,55.31,41.8
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,61.45,47.18
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,67.25,52.1
2016,7,29,7,45,327.0,140.0,2.6,25.5,260.5,121.43,84.14
2016,7,29,8,0,164.0,184.0,2.7,26.0,257.0,165.04,120.23
2016,7,29,8,15,276.0,192.0,2.7,26.0,334.0,199.09,141.7
2016,7,29,8,30,388.0,200.0,2.7,26.0,411.0,247.07,176.02
2016,7,29,8,45,232.0,237.5,2.75,26.5,367.5,262.73,194.26
2016,7,29,9,0,76.0,275.0,2.8,27.0,324.0,264.57,199.24
2016,7,29,9,15,216.0,288.0,2.75,27.5,440.5,336.06,251.23
2016,7,29,9,30,356.0,301.0,2.7,28.0,557.0,423.66,315.34
2016,7,29,9,45,305.0,335.5,2.7,28.5,564.0,449.5,334.02
2016,7,29,10,0,254.0,370.0,2.7,29.0,571.0,469.91,348.0
2016,7,29,10,15,148.0,365.5,2.65,29.0,484.0,419.97,311.13
2016,7,29,10,30,42.0,361.0,2.6,29.0,397.0,356.95,263.78
2016,7,29,10,45,59.0,394.0,2.55,29.5,446.5,403.14,296.65
2016,7,29,11,0,76.0,427.0,2.5,30.0,496.0,451.27,329.93
2016,7,29,11,15,174.0,444.0,2.35,30.0,606.5,552.21,401.93
2016,7,29,11,30,272.0,461.0,2.2,30.0,717.0,661.59,477.19
2016,7,29,11,45,338.5,440.5,2.1,30.5,764.5,714.63,512.0
2016,7,29,12,0,405.0,420.0,2.0,31.0,812.0,770.12,548.04
2016,7,29,12,15,414.5,423.5,1.85,31.0,827.0,800.94,566.46
2016,7,29,12,30,424.0,427.0,1.7,31.0,842.0,828.22,582.48
2016,7,29,12,45,340.5,456.5,1.6,31.5,789.5,785.11,550.52
2016,7,29,13,0,257.0,486.0,1.5,32.0,737.0,742.27,519.14
2016,7,29,13,15,554.5,310.5,1.45,32.0,844.5,877.48,614.77
2016,7,29,13,30,852.0,135.0,1.4,32.0,952.0,992.12,686.57
2016,7,29,13,45,853.5,130.5,1.4,32.5,936.0,993.6,685.17
2016,7,29,14,0,855.0,126.0,1.4,33.0,920.0,991.5,683.07
2016,7,29,14,15,849.5,125.0,1.5,33.0,895.0,982.43,679.74
2016,7,29,14,30,844.0,124.0,1.6,33.0,870.0,969.96,674.42
2016,7,29,14,45,808.5,139.0,1.7,33.0,832.0,950.05,664.51
2016,7,29,15,0,773.0,154.0,1.8,33.0,794.0,919.92,648.18
2016,7,29,15,15,761.0,151.0,1.9,33.0,756.0,890.81,632.35
2016,7,29,15,30,749.0,148.0,2.0,33.0,718.0,859.19,614.67
2016,7,29,15,45,741.5,140.5,2.1,33.0,676.0,824.46,594.71
2016,7,29,16,0,734.0,133.0,2.2,33.0,634.0,787.34,572.88
2016,7,29,16,15,714.0,128.5,2.25,33.0,586.0,744.38,546.42
2016,7,29,16,30,694.0,124.0,2.3,33.0,538.0,696.99,516.55
2016,7,29,16,45,674.0,116.5,2.35,33.0,488.0,645.51,483.01
2016,7,29,17,0,654.0,109.0,2.4,33.0,438.0,593.62,447.52
2016,7,29,17,15,619.5,103.0,2.15,32.5,385.0,533.91,404.99
2016,7,29,17,30,585.0,97.0,1.9,32.0,332.0,475.78,362.46
2016,7,29,17,45,542.5,88.0,1.7,31.5,280.0,411.9,314.56
2016,7,29,18,0,500.0,79.0,1.5,31.0,228.0,351.2,267.49
2016,7,29,18,15,433.0,68.5,1.4,30.0,178.0,281.67,212.89
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,216.88,160.37
2016,7,29,18,45,270.5,43.5,1.25,28.0,86.0,148.61,104.8
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,91.28,53.74
2016,7,29,19,15,87.5,14.5,1.2,27.0,22.0,32.05,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,8.58,0.0
2016,7,30,6,15,113.5,27.5,2.25,24.5,40.5,22.68,9.4
2016,7,30,6,30,209.0,46.0,2.4,25.0,72.0,35.59,23.89
2016,7,30,6,45,307.0,58.5,2.6,25.5,119.0,44.18,31.84
2016,7,30,7,0,405.0,71.0,2.8,26.0,166.0,52.39,39.13
2016,7,30,7,15,465.0,80.5,2.8,26.5,217.5,58.06,44.01
2016,7,30,7,30,525.0,90.0,2.8,27.0,269.0,62.33,47.5
2016,7,30,7,45,577.0,94.5,2.85,27.5,323.5,91.88,53.3
2016,7,30,8,0,629.0,99.0,2.9,28.0,378.0,138.91,79.88
2016,7,30,8,15,659.5,104.5,2.85,28.5,430.5,189.41,117.31
2016,7,30,8,30,690.0,110.0,2.8,29.0,483.0,243.37,160.95
2016,7,30,8,45,718.0,112.0,2.75,29.5,534.5,296.95,205.54
2016,7,30,9,0,746.0,114.0,2.7,30.0,586.0,356.72,254.49
2016,7,30,9,15,763.0,117.5,2.65,30.5,633.0,411.64,298.97
2016,7,30,9,30,780.0,121.0,2.6,31.0,680.0,467.4,342.69
2016,7,30,9,45,797.0,121.5,2.55,31.5,722.5,521.09,383.48
2016,7,30,10,0,814.0,122.0,2.5,32.0,765.0,575.05,423.06
2016,7,30,10,15,823.5,124.5,2.5,32.0,801.0,627.29,461.13
2016,7,30,10,30,833.0,127.0,2.5,32.0,837.0,676.58,496.22
2016,7,30,10,45,844.0,126.0,2.5,32.5,867.0,722.56,527.21
2016,7,30,11,0,855.0,125.0,2.5,33.0,897.0,767.1,554.85
2016,7,30,11,15,860.0,126.0,2.55,33.5,919.0,806.99,579.34
2016,7,30,11,30,865.0,127.0,2.6,34.0,941.0,844.58,602.09
2016,7,30,11,45,878.5,120.5,2.65,34.5,958.0,880.18,623.36
2016,7,30,12,0,892.0,114.0,2.7,35.0,975.0,913.52,643.02
2016,7,30,12,15,893.0,114.0,2.8,35.0,981.5,938.99,659.37
2016,7,30,12,30,894.0,114.0,2.9,35.0,988.0,961.35,673.86
2016,7,30,12,45,894.5,113.5,3.0,35.0,986.5,979.55,685.83
2016,7,30,13,0,895.0,113.0,3.1,35.0,985.0,994.43,695.85
2016,7,30,13,15,893.0,112.5,3.15,35.0,975.0,1003.39,701.93
2016,7,30,13,30,891.0,112.0,3.2,35.0,965.0,1008.79,705.95
2016,7,30,13,45,887.0,111.0,3.3,35.5,947.0,1008.07,705.21
2016,7,30,14,0,883.0,110.0,3.4,36.0,929.0,1003.72,702.35
2016,7,30,14,15,877.5,109.0,3.45,36.0,903.5,994.29,697.54
2016,7,30,14,30,872.0,108.0,3.5,36.0,878.0,981.37,690.65
2016,7,30,14,45,863.5,107.0,3.55,36.0,845.5,962.12,679.85
2016,7,30,15,0,855.0,106.0,3.6,36.0,813.0,939.69,667.07
2016,7,30,15,15,845.0,104.0,3.65,35.5,774.5,911.73,652.09
2016,7,30,15,30,835.0,102.0,3.7,35.0,736.0,880.98,635.18
2016,7,30,15,45,820.5,100.0,3.75,35.0,692.0,843.65,612.44
2016,7,30,16,0,806.0,98.0,3.8,35.0,648.0,804.21,588.12
2016,7,30,16,15,788.5,95.0,3.75,34.5,599.5,765.11,564.51
2016,7,30,16,30,771.0,92.0,3.7,34.0,551.0,718.55,535.41
2016,7,30,16,45,745.0,89.5,3.7,34.0,499.0,665.17,500.13
2016,7,30,17,0,719.0,87.0,3.7,34.0,447.0,611.69,463.9
2016,7,30,17,15,686.5,82.0,3.45,33.5,393.5,553.22,422.02
2016,7,30,17,30,654.0,77.0,3.2,33.0,340.0,494.31,378.65
2016,7,30,17,45,607.0,71.5,3.0,32.5,286.0,428.54,328.83
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,366.36,280.05
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,296.28,224.17
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,232.92,171.91
2016,7,30,18,45,320.5,38.5,2.1,29.5,88.0,160.93,112.65
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,100.23,57.2
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,35.29,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
