Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,8.58,0.0
2016,7,31,6,15,147.5,25.0,3.4,25.0,42.0,19.64,6.88
2016,7,31,6,30,265.0,41.0,3.5,25.0,74.0,31.66,20.59
2016,7,31,6,45,377.5,49.0,3.65,25.5,123.0,37.14,25.87
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,41.39,29.76
2016,7,31,7,15,547.0,64.5,3.8,26.5,224.0,44.92,32.82
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,48.24,35.55
2016,7,31,7,45,654.5,74.0,3.85,27.5,332.0,79.14,41.19
2016,7,31,8,0,705.0,76.0,3.9,28.0,388.0,132.74,72.03
2016,7,31,8,15,732.5,80.0,3.9,28.5,441.0,185.7,111.66
2016,7,31,8,30,760.0,84.0,3.9,29.0,494.0,241.69,157.68
2016,7,31,8,45,779.0,87.5,3.95,29.5,544.5,297.57,205.18
2016,7,31,9,0,798.0,91.0,4.0,30.0,595.0,354.95,253.54
2016,7,31,9,15,813.0,93.5,4.0,30.5,641.5,415.2,302.93
2016,7,31,9,30,828.0,96.0,4.0,31.0,688.0,471.32,347.88
2016,7,31,9,45,841.0,97.5,4.05,31.5,730.0,525.72,390.24
2016,7,31,10,0,854.0,99.0,4.1,32.0,772.0,579.82,431.02
2016,7,31,10,15,862.5,100.5,4.1,32.0,808.0,630.56,469.01
2016,7,31,10,30,871.0,102.0,4.1,32.0,844.0,680.05,505.15
2016,7,31,10,45,878.5,103.0,4.15,32.5,873.5,726.89,536.81
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,771.93,565.69
2016,7,31,11,15,890.0,105.0,4.2,33.5,925.0,812.16,590.79
2016,7,31,11,30,894.0,106.0,4.2,34.0,947.0,849.91,613.97
2016,7,31,11,45,899.0,105.0,4.25,34.5,961.5,884.02,634.74
2016,7,31,12,0,904.0,104.0,4.3,35.0,976.0,915.39,653.58
2016,7,31,12,15,905.0,104.0,4.35,35.0,982.5,941.12,670.07
2016,7,31,12,30,906.0,104.0,4.4,35.0,989.0,963.68,684.57
2016,7,31,12,45,904.5,104.5,4.45,35.5,987.0,981.05,694.38
2016,7,31,13,0,903.0,105.0,4.5,36.0,985.0,994.99,702.09
2016,7,31,13,15,664.5,258.0,4.55,36.0,902.0,936.61,665.0
2016,7,31,13,30,426.0,411.0,4.6,36.0,819.0,857.66,606.61
2016,7,31,13,45,656.5,258.5,4.65,36.0,873.5,942.41,670.68
2016,7,31,14,0,887.0,106.0,4.7,36.0,928.0,1004.12,710.82
2016,7,31,14,15,882.0,105.0,4.7,36.0,902.5,995.1,705.37
2016,7,31,14,30,877.0,104.0,4.7,36.0,877.0,982.56,698.23
2016,7,31,14,45,854.5,111.0,4.7,36.0,841.5,958.04,683.47
2016,7,31,15,0,832.0,118.0,4.7,36.0,806.0,930.87,667.07
2016,7,31,15,15,821.5,116.0,4.7,35.5,767.5,903.0,651.55
2016,7,31,15,30,811.0,114.0,4.7,35.0,729.0,879.46,638.82
2016,7,31,15,45,793.5,113.0,4.75,35.0,684.5,841.04,614.92
2016,7,31,16,0,776.0,112.0,4.8,35.0,640.0,800.73,589.71
2016,7,31,16,15,757.5,108.5,4.8,34.5,591.5,755.18,561.53
2016,7,31,16,30,739.0,105.0,4.8,34.0,543.0,708.38,531.99
2016,7,31,16,45,710.5,102.0,4.8,34.0,491.0,656.13,496.96
2016,7,31,17,0,682.0,99.0,4.8,34.0,439.0,601.83,458.86
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.0,541.68,415.5
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,483.03,372.08
2016,7,31,17,45,563.0,81.5,4.35,32.5,279.5,415.81,320.78
2016,7,31,18,0,512.0,75.0,4.2,32.0,226.0,352.6,270.93
2016,7,31,18,15,442.0,65.5,4.05,31.0,175.5,282.19,214.56
2016,7,31,18,30,372.0,56.0,3.9,30.0,125.0,216.75,160.65
2016,7,31,18,45,265.0,42.0,3.75,29.5,83.0,145.1,101.75
2016,7,31,19,0,158.0,28.0,3.6,29.0,41.0,84.66,46.9
2016,7,31,19,15,79.0,14.0,3.7,28.5,20.5,29.69,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.5,25.5,3.45,23.5,33.5,21.08,7.31
2016,8,1,6,30,125.0,51.0,3.6,24.0,67.0,40.76,28.16
2016,8,1,6,45,253.0,63.5,3.75,24.5,115.5,48.17,35.31
2016,8,1,7,0,381.0,76.0,3.9,25.0,164.0,56.3,42.61
2016,8,1,7,15,445.0,86.5,3.95,25.5,216.0,62.43,47.92
2016,8,1,7,30,509.0,97.0,4.0,26.0,268.0,68.24,52.74
2016,8,1,7,45,579.0,97.0,4.1,27.0,326.0,93.41,54.93
2016,8,1,8,0,649.0,97.0,4.2,28.0,384.0,138.91,79.25
2016,8,1,8,15,680.5,102.5,4.25,28.5,437.5,190.89,117.85
2016,8,1,8,30,712.0,108.0,4.3,29.0,491.0,246.45,163.03
2016,8,1,8,45,742.5,109.0,4.35,30.0,544.0,305.29,211.62
2016,8,1,9,0,773.0,110.0,4.4,31.0,597.0,362.55,258.74
2016,8,1,9,15,790.0,113.0,4.4,31.5,644.5,418.7,304.75
2016,8,1,9,30,807.0,116.0,4.4,32.0,692.0,475.65,350.01
2016,8,1,9,45,823.0,117.0,4.4,32.5,735.5,530.83,392.62
2016,8,1,10,0,839.0,118.0,4.4,33.0,779.0,588.08,435.3
2016,8,1,10,15,848.5,120.5,4.4,33.5,815.5,639.78,472.77
2016,8,1,10,30,858.0,123.0,4.4,34.0,852.0,690.36,508.37
2016,8,1,10,45,867.0,123.5,4.4,34.5,882.5,737.45,540.4
2016,8,1,11,0,876.0,124.0,4.4,35.0,913.0,782.89,569.11
2016,8,1,11,15,881.0,125.0,4.4,35.0,935.5,823.7,595.58
2016,8,1,11,30,886.0,126.0,4.4,35.0,958.0,862.15,620.3
2016,8,1,11,45,890.5,125.5,4.45,35.5,973.0,896.23,640.92
2016,8,1,12,0,895.0,125.0,4.5,36.0,988.0,927.57,659.64
2016,8,1,12,15,896.0,125.5,4.5,36.0,994.5,953.75,676.1
2016,8,1,12,30,897.0,126.0,4.5,36.0,1001.0,976.8,690.59
2016,8,1,12,45,898.0,124.5,4.5,36.5,999.5,994.73,700.42
2016,8,1,13,0,899.0,123.0,4.5,37.0,998.0,1009.31,708.19
2016,8,1,13,15,897.0,122.5,4.5,37.0,987.5,1018.43,714.08
2016,8,1,13,30,895.0,122.0,4.5,37.0,977.0,1023.96,717.85
2016,8,1,13,45,892.0,120.5,4.5,37.0,959.0,1023.84,718.21
2016,8,1,14,0,889.0,119.0,4.5,37.0,941.0,1020.05,716.43
2016,8,1,14,15,883.5,117.5,4.5,37.0,915.0,1010.13,710.91
2016,8,1,14,30,878.0,116.0,4.5,37.0,889.0,996.66,703.29
2016,8,1,14,45,871.0,113.5,4.5,37.0,856.5,977.22,691.96
2016,8,1,15,0,864.0,111.0,4.5,37.0,824.0,954.48,678.61
2016,8,1,15,15,853.0,109.0,4.45,37.0,784.5,925.36,660.93
2016,8,1,15,30,842.0,107.0,4.4,37.0,745.0,893.45,641.44
2016,8,1,15,45,829.5,104.0,4.4,37.0,700.0,856.54,618.8
2016,8,1,16,0,817.0,101.0,4.4,37.0,655.0,823.55,598.66
2016,8,1,16,15,798.5,98.0,4.35,36.5,606.0,777.08,570.23
2016,8,1,16,30,780.0,95.0,4.3,36.0,557.0,729.24,540.47
2016,8,1,16,45,756.0,91.0,4.3,36.0,504.0,675.13,504.84
2016,8,1,17,0,732.0,87.0,4.3,36.0,451.0,620.74,468.15
2016,8,1,17,15,699.0,82.5,4.0,35.0,396.5,560.0,425.69
2016,8,1,17,30,666.0,78.0,3.7,34.0,342.0,502.55,384.15
2016,8,1,17,45,618.5,72.0,3.4,33.5,287.5,435.22,333.06
2016,8,1,18,0,571.0,66.0,3.1,33.0,233.0,371.52,283.04
2016,8,1,18,15,500.5,58.0,2.9,32.0,181.0,299.48,225.75
2016,8,1,18,30,430.0,50.0,2.7,31.0,129.0,234.48,172.26
2016,8,1,18,45,316.0,38.0,2.5,30.0,85.5,158.67,110.42
2016,8,1,19,0,202.0,26.0,2.3,29.0,42.0,93.29,49.75
2016,8,1,19,15,101.0,13.0,2.5,28.5,21.0,33.21,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.0,22.0,2.55,23.5,35.5,17.22,4.4
2016,8,2,6,30,222.0,44.0,2.8,24.0,71.0,34.14,22.65
2016,8,2,6,45,340.5,53.5,3.1,25.0,119.5,40.46,28.7
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,46.77,34.33
2016,8,2,7,15,518.5,71.5,3.45,26.5,221.0,50.84,37.86
2016,8,2,7,30,578.0,80.0,3.5,27.0,274.0,54.65,41.01
2016,8,2,7,45,636.0,81.5,3.55,28.0,330.5,83.36,45.3
2016,8,2,8,0,694.0,83.0,3.6,29.0,387.0,132.4,71.97
2016,8,2,8,15,722.0,87.0,3.55,29.5,440.5,189.32,114.38
2016,8,2,8,30,750.0,91.0,3.5,30.0,494.0,244.94,159.69
2016,8,2,8,45,776.0,92.5,3.5,30.5,546.0,300.71,206.52
2016,8,2,9,0,802.0,94.0,3.5,31.0,598.0,358.8,254.9
2016,8,2,9,15,817.5,97.0,3.45,31.5,645.5,419.98,304.53
2016,8,2,9,30,833.0,100.0,3.4,32.0,693.0,477.19,349.77
2016,8,2,9,45,846.5,100.5,3.35,32.5,735.5,531.42,391.39
2016,8,2,10,0,860.0,101.0,3.3,33.0,778.0,585.36,431.36
2016,8,2,10,15,869.0,103.0,3.25,33.5,814.0,637.3,468.53
2016,8,2,10,30,878.0,105.0,3.2,34.0,850.0,688.02,503.64
2016,8,2,10,45,885.5,105.5,3.2,34.5,880.0,734.85,534.44
2016,8,2,11,0,893.0,106.0,3.2,35.0,910.0,779.85,562.38
2016,8,2,11,15,897.0,107.0,3.2,35.5,932.0,820.46,587.05
2016,8,2,11,30,901.0,108.0,3.2,36.0,954.0,858.57,609.8
2016,8,2,11,45,903.0,109.0,3.25,36.5,968.0,892.27,629.77
2016,8,2,12,0,905.0,110.0,3.3,37.0,982.0,923.05,647.77
2016,8,2,12,15,905.5,110.0,3.35,37.0,988.0,948.45,663.67
2016,8,2,12,30,906.0,110.0,3.4,37.0,994.0,970.63,677.63
2016,8,2,12,45,906.0,110.0,3.45,37.0,992.0,989.04,689.31
2016,8,2,13,0,906.0,110.0,3.5,37.0,990.0,1004.05,698.97
2016,8,2,13,15,903.5,109.5,3.55,37.0,979.5,1012.58,704.74
2016,8,2,13,30,901.0,109.0,3.6,37.0,969.0,1017.47,708.4
2016,8,2,13,45,897.5,108.0,3.7,37.5,950.5,1017.18,707.85
2016,8,2,14,0,894.0,107.0,3.8,38.0,932.0,1013.22,705.15
2016,8,2,14,15,888.0,106.0,3.85,37.5,906.5,1003.12,701.37
2016,8,2,14,30,882.0,105.0,3.9,37.0,881.0,989.47,695.48
2016,8,2,14,45,874.5,103.0,3.95,37.0,848.5,969.85,684.42
2016,8,2,15,0,867.0,101.0,4.0,37.0,816.0,946.95,671.32
2016,8,2,15,15,857.0,99.5,4.0,37.0,777.0,919.11,654.79
2016,8,2,15,30,847.0,98.0,4.0,37.0,738.0,888.43,636.41
2016,8,2,15,45,834.0,95.5,4.05,37.0,693.5,851.34,613.98
2016,8,2,16,0,821.0,93.0,4.1,37.0,649.0,812.0,589.86
2016,8,2,16,15,804.0,90.0,4.05,36.5,600.0,772.51,566.19
2016,8,2,16,30,787.0,87.0,4.0,36.0,551.0,725.58,537.07
2016,8,2,16,45,763.5,83.5,4.0,35.5,499.0,672.08,502.98
2016,8,2,17,0,740.0,80.0,4.0,35.0,447.0,618.26,467.9
2016,8,2,17,15,708.0,76.0,3.8,34.5,393.0,558.36,425.27
2016,8,2,17,30,676.0,72.0,3.6,34.0,339.0,499.63,382.12
2016,8,2,17,45,630.0,66.5,3.45,33.5,284.5,434.87,333.04
2016,8,2,18,0,584.0,61.0,3.3,33.0,230.0,371.94,283.62
2016,8,2,18,15,515.5,53.5,3.0,32.0,179.0,300.71,226.63
2016,8,2,18,30,447.0,46.0,2.7,31.0,128.0,236.35,173.35
2016,8,2,18,45,333.0,35.0,2.4,30.5,84.5,160.81,111.19
2016,8,2,19,0,219.0,24.0,2.1,30.0,41.0,95.99,48.68
2016,8,2,19,15,109.5,12.0,2.2,29.5,20.5,33.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,25.5,36.5,14.44,2.17
2016,8,3,6,30,294.0,37.0,2.5,26.0,73.0,29.36,18.47
2016,8,3,6,45,397.5,46.0,2.65,26.5,121.0,34.79,23.72
2016,8,3,7,0,501.0,55.0,2.8,27.0,169.0,39.99,28.42
2016,8,3,7,15,559.0,62.0,2.75,27.5,222.5,43.2,31.22
2016,8,3,7,30,617.0,69.0,2.7,28.0,276.0,46.23,33.7
2016,8,3,7,45,663.0,73.0,2.7,29.0,331.5,77.74,40.06
2016,8,3,8,0,709.0,77.0,2.7,30.0,387.0,133.1,71.61
2016,8,3,8,15,737.0,81.0,2.7,30.5,440.5,186.57,111.01
2016,8,3,8,30,765.0,85.0,2.7,31.0,494.0,243.13,156.86
2016,8,3,8,45,786.0,87.5,2.7,31.5,545.5,299.24,203.84
2016,8,3,9,0,807.0,90.0,2.7,32.0,597.0,357.07,251.78
2016,8,3,9,15,822.5,93.0,2.65,32.5,644.5,418.6,301.21
2016,8,3,9,30,838.0,96.0,2.6,33.0,692.0,476.12,346.16
2016,8,3,9,45,850.0,98.0,2.6,33.5,734.0,531.18,387.94
2016,8,3,10,0,862.0,100.0,2.6,34.0,776.0,585.82,427.94
2016,8,3,10,15,870.5,101.5,2.6,34.5,812.5,637.15,464.33
2016,8,3,10,30,879.0,103.0,2.6,35.0,849.0,687.2,498.68
2016,8,3,10,45,886.0,104.0,2.65,35.5,878.5,734.21,529.33
2016,8,3,11,0,893.0,105.0,2.7,36.0,908.0,779.34,557.24
2016,8,3,11,15,897.0,106.0,2.75,36.0,930.5,819.99,583.08
2016,8,3,11,30,901.0,107.0,2.8,36.0,953.0,858.13,607.16
2016,8,3,11,45,902.5,109.0,2.85,36.5,967.0,892.37,627.35
2016,8,3,12,0,904.0,111.0,2.9,37.0,981.0,923.65,645.55
2016,8,3,12,15,905.0,111.0,2.95,37.0,987.0,949.52,661.65
2016,8,3,12,30,906.0,111.0,3.0,37.0,993.0,972.19,675.83
2016,8,3,12,45,906.0,110.5,3.1,37.5,991.0,990.13,686.09
2016,8,3,13,0,906.0,110.0,3.2,38.0,989.0,1004.64,694.32
2016,8,3,13,15,904.0,109.5,3.25,38.0,979.0,1013.65,700.36
2016,8,3,13,30,902.0,109.0,3.3,38.0,969.0,1019.03,704.32
2016,8,3,13,45,898.5,108.0,3.4,38.0,951.0,1018.72,705.29
2016,8,3,14,0,895.0,107.0,3.5,38.0,933.0,1014.73,704.13
2016,8,3,14,15,889.5,105.5,3.55,38.0,907.0,1004.56,698.91
2016,8,3,14,30,884.0,104.0,3.6,38.0,881.0,990.82,691.6
2016,8,3,14,45,874.0,104.5,3.65,38.0,848.0,971.37,680.79
2016,8,3,15,0,864.0,105.0,3.7,38.0,815.0,948.74,668.03
2016,8,3,15,15,853.5,103.0,3.75,37.5,776.0,919.94,652.69
2016,8,3,15,30,843.0,101.0,3.8,37.0,737.0,888.32,635.41
2016,8,3,15,45,830.5,98.0,3.9,37.0,692.5,851.21,613.28
2016,8,3,16,0,818.0,95.0,4.0,37.0,648.0,811.82,589.41
2016,8,3,16,15,800.5,92.0,4.0,36.5,599.0,772.06,565.78
2016,8,3,16,30,783.0,89.0,4.0,36.0,550.0,724.81,536.62
2016,8,3,16,45,760.0,85.5,4.0,36.0,497.5,671.78,501.82
2016,8,3,17,0,737.0,82.0,4.0,36.0,445.0,618.4,466.11
2016,8,3,17,15,705.0,77.5,3.9,35.5,391.0,558.0,423.46
2016,8,3,17,30,673.0,73.0,3.8,35.0,337.0,500.55,381.54
2016,8,3,17,45,627.0,67.5,3.7,34.5,283.0,434.24,331.52
2016,8,3,18,0,581.0,62.0,3.6,34.0,229.0,371.42,282.33
2016,8,3,18,15,512.0,54.0,3.3,33.0,177.5,299.53,224.95
2016,8,3,18,30,443.0,46.0,3.0,32.0,126.0,234.6,171.33
2016,8,3,18,45,331.0,35.0,2.7,31.5,82.5,160.0,109.93
2016,8,3,19,0,219.0,24.0,2.4,31.0,39.0,95.25,45.37
2016,8,3,19,15,109.5,12.0,2.3,30.5,19.5,33.82,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.5,17.5,2.65,24.5,36.5,13.56,1.14
2016,8,4,6,30,323.0,35.0,2.8,25.0,73.0,27.6,17.06
2016,8,4,6,45,423.0,43.5,3.0,26.0,121.5,32.7,22.0
2016,8,4,7,0,523.0,52.0,3.2,27.0,170.0,37.59,26.38
2016,8,4,7,15,580.0,58.5,3.2,27.5,223.5,40.54,28.95
2016,8,4,7,30,637.0,65.0,3.2,28.0,277.0,43.33,31.25
2016,8,4,7,45,678.5,69.0,3.25,29.0,332.0,79.21,41.02
2016,8,4,8,0,720.0,73.0,3.3,30.0,387.0,130.68,69.34
2016,8,4,8,15,747.0,76.5,3.3,30.5,440.5,184.28,108.96
2016,8,4,8,30,774.0,80.0,3.3,31.0,494.0,240.84,155.05
2016,8,4,8,45,793.0,83.5,3.3,31.5,545.0,297.79,202.99
2016,8,4,9,0,812.0,87.0,3.3,32.0,596.0,360.74,254.99
2016,8,4,9,15,827.0,89.5,3.3,32.5,643.0,417.46,301.3
2016,8,4,9,30,842.0,92.0,3.3,33.0,690.0,474.59,346.47
2016,8,4,9,45,851.5,95.5,3.3,33.5,732.0,529.92,388.81
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,584.58,429.2
2016,8,4,10,15,870.0,100.5,3.3,34.5,810.5,636.22,466.19
2016,8,4,10,30,879.0,102.0,3.3,35.0,847.0,686.63,501.17
2016,8,4,10,45,881.0,106.0,3.35,35.5,875.5,732.83,531.56
2016,8,4,11,0,883.0,110.0,3.4,36.0,904.0,776.76,559.0
2016,8,4,11,15,887.5,111.0,3.45,36.0,926.0,817.48,585.2
2016,8,4,11,30,892.0,112.0,3.5,36.0,948.0,855.76,609.66
2016,8,4,11,45,893.0,114.0,3.6,36.5,961.5,889.33,629.92
2016,8,4,12,0,894.0,116.0,3.7,37.0,975.0,919.94,648.19
2016,8,4,12,15,895.0,116.0,3.75,37.0,981.5,945.6,664.37
2016,8,4,12,30,896.0,116.0,3.8,37.0,988.0,968.11,678.61
2016,8,4,12,45,890.5,119.5,3.9,37.5,984.5,984.47,687.91
2016,8,4,13,0,885.0,123.0,4.0,38.0,981.0,997.36,695.13
2016,8,4,13,15,642.5,268.5,4.05,38.0,888.0,927.65,650.87
2016,8,4,13,30,400.0,414.0,4.1,38.0,795.0,829.14,580.94
2016,8,4,13,45,631.5,270.0,4.15,38.0,858.0,931.2,655.28
2016,8,4,14,0,863.0,126.0,4.2,38.0,921.0,1002.67,701.63
2016,8,4,14,15,857.0,124.5,4.2,38.0,895.5,992.36,695.37
2016,8,4,14,30,851.0,123.0,4.2,38.0,870.0,978.61,687.59
2016,8,4,14,45,842.0,122.0,4.25,38.0,837.0,959.1,676.53
2016,8,4,15,0,833.0,121.0,4.3,38.0,804.0,936.48,663.53
2016,8,4,15,15,822.0,118.5,4.3,37.5,765.0,907.42,647.5
2016,8,4,15,30,811.0,116.0,4.3,37.0,726.0,882.86,634.36
2016,8,4,15,45,799.5,112.0,4.3,37.0,682.0,846.18,611.79
2016,8,4,16,0,788.0,108.0,4.3,37.0,638.0,807.21,587.6
2016,8,4,16,15,769.0,104.5,4.2,36.5,589.5,760.61,558.81
2016,8,4,16,30,750.0,101.0,4.1,36.0,541.0,712.75,528.75
2016,8,4,16,45,730.5,95.0,4.1,36.0,489.5,660.76,494.51
2016,8,4,17,0,711.0,89.0,4.1,36.0,438.0,608.18,458.8
2016,8,4,17,15,677.5,84.0,3.95,35.5,384.0,549.46,417.09
2016,8,4,17,30,644.0,79.0,3.8,35.0,330.0,490.14,373.69
2016,8,4,17,45,603.5,71.5,3.7,34.5,277.0,425.91,325.22
2016,8,4,18,0,563.0,64.0,3.6,34.0,224.0,364.65,277.2
2016,8,4,18,15,493.0,55.5,3.25,33.0,173.0,292.71,219.74
2016,8,4,18,30,423.0,47.0,2.9,32.0,122.0,227.87,166.23
2016,8,4,18,45,316.0,35.0,2.6,31.5,79.5,155.0,106.13
2016,8,4,19,0,209.0,23.0,2.3,31.0,37.0,90.9,39.9
2016,8,4,19,15,104.5,11.5,2.4,30.5,18.5,32.23,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.5,18.0,2.35,25.5,35.5,14.08,0.68
2016,8,5,6,30,305.0,36.0,2.5,26.0,71.0,28.65,17.77
2016,8,5,6,45,401.0,46.0,2.65,26.5,119.0,35.0,23.86
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,41.04,29.29
2016,8,5,7,15,556.5,63.5,2.8,27.5,220.5,44.59,32.39
2016,8,5,7,30,616.0,71.0,2.8,28.0,274.0,47.94,35.16
2016,8,5,7,45,658.5,76.0,2.8,28.5,329.5,79.23,41.76
2016,8,5,8,0,701.0,81.0,2.8,29.0,385.0,130.84,70.53
2016,8,5,8,15,730.0,85.0,2.75,29.5,439.5,188.4,113.19
2016,8,5,8,30,759.0,89.0,2.7,30.0,494.0,244.9,159.03
2016,8,5,8,45,780.5,92.5,2.65,30.5,545.5,301.8,206.67
2016,8,5,9,0,802.0,96.0,2.6,31.0,597.0,360.52,255.29
2016,8,5,9,15,817.5,99.0,2.55,31.5,644.5,417.9,301.83
2016,8,5,9,30,833.0,102.0,2.5,32.0,692.0,479.22,349.56
2016,8,5,9,45,845.0,104.0,2.45,32.5,734.5,534.19,391.17
2016,8,5,10,0,857.0,106.0,2.4,33.0,777.0,588.73,430.95
2016,8,5,10,15,865.5,108.0,2.4,33.0,813.0,640.42,468.5
2016,8,5,10,30,874.0,110.0,2.4,33.0,849.0,690.83,504.14
2016,8,5,10,45,880.0,111.5,2.4,33.5,878.5,737.5,534.59
2016,8,5,11,0,886.0,113.0,2.4,34.0,908.0,782.22,562.0
2016,8,5,11,15,890.0,114.0,2.45,34.0,930.0,822.73,587.81
2016,8,5,11,30,894.0,115.0,2.5,34.0,952.0,860.74,611.87
2016,8,5,11,45,891.0,119.5,2.55,34.5,964.5,893.27,631.03
2016,8,5,12,0,888.0,124.0,2.6,35.0,977.0,922.62,648.09
2016,8,5,12,15,888.5,124.5,2.65,35.0,982.5,948.23,664.11
2016,8,5,12,30,889.0,125.0,2.7,35.0,988.0,970.68,678.22
2016,8,5,12,45,886.5,125.5,2.8,35.5,985.0,987.0,687.6
2016,8,5,13,0,884.0,126.0,2.9,36.0,982.0,999.9,694.96
2016,8,5,13,15,618.0,281.5,2.95,36.0,877.0,916.67,642.05
2016,8,5,13,30,352.0,437.0,3.0,36.0,772.0,805.03,563.58
2016,8,5,13,45,609.5,281.0,3.1,36.0,847.0,920.6,647.68
2016,8,5,14,0,867.0,125.0,3.2,36.0,922.0,1006.16,703.39
2016,8,5,14,15,860.5,123.5,3.25,35.5,896.0,995.28,698.45
2016,8,5,14,30,854.0,122.0,3.3,35.0,870.0,980.94,692.16
2016,8,5,14,45,832.5,128.0,3.35,35.0,834.0,956.49,678.09
2016,8,5,15,0,811.0,134.0,3.4,35.0,798.0,937.7,667.71
2016,8,5,15,15,799.0,131.0,3.45,35.0,758.5,907.4,649.85
2016,8,5,15,30,787.0,128.0,3.5,35.0,719.0,874.46,630.24
2016,8,5,15,45,770.5,125.0,3.55,35.0,674.0,835.12,606.25
2016,8,5,16,0,754.0,122.0,3.6,35.0,629.0,793.87,580.75
2016,8,5,16,15,733.5,118.0,3.65,34.5,580.0,746.6,551.95
2016,8,5,16,30,713.0,114.0,3.7,34.0,531.0,701.24,523.93
2016,8,5,16,45,686.5,109.0,3.75,34.0,479.0,646.64,487.73
2016,8,5,17,0,660.0,104.0,3.8,34.0,427.0,592.18,449.59
2016,8,5,17,15,623.5,98.0,3.7,33.5,373.0,530.59,405.62
2016,8,5,17,30,587.0,92.0,3.6,33.0,319.0,470.81,361.62
2016,8,5,17,45,541.0,83.0,3.5,32.5,266.5,404.68,311.38
2016,8,5,18,0,495.0,74.0,3.4,32.0,214.0,342.17,262.16
2016,8,5,18,15,420.5,64.0,3.15,31.5,164.0,270.17,204.06
2016,8,5,18,30,346.0,54.0,2.9,31.0,114.0,204.16,149.56
2016,8,5,18,45,243.5,39.0,2.65,31.0,73.5,134.72,92.23
2016,8,5,19,0,141.0,24.0,2.4,31.0,33.0,72.89,28.24
2016,8,5,19,15,70.5,12.0,2.35,30.5,16.5,25.72,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.5,32.5,14.9,0.18
2016,8,6,6,30,233.0,38.0,2.6,26.0,65.0,29.48,18.39
2016,8,6,6,45,328.0,50.0,2.8,26.5,110.5,37.89,26.27
2016,8,6,7,0,423.0,62.0,3.0,27.0,156.0,46.29,33.72
2016,8,6,7,15,485.5,71.0,3.05,27.5,208.0,50.77,37.63
2016,8,6,7,30,548.0,80.0,3.1,28.0,260.0,54.99,41.12
2016,8,6,7,45,595.5,85.0,3.15,28.5,314.5,83.27,46.72
2016,8,6,8,0,643.0,90.0,3.2,29.0,369.0,131.61,73.53
2016,8,6,8,15,674.0,95.0,3.15,29.5,422.0,182.95,111.31
2016,8,6,8,30,705.0,100.0,3.1,30.0,475.0,237.81,155.64
2016,8,6,8,45,731.5,102.5,3.1,30.5,526.5,296.24,204.09
2016,8,6,9,0,758.0,105.0,3.1,31.0,578.0,353.03,251.07
2016,8,6,9,15,775.0,108.5,3.05,31.5,625.0,409.03,296.57
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,465.85,341.24
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,520.33,382.09
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,576.61,422.59
2016,8,6,10,15,829.5,118.0,3.0,34.5,793.0,627.18,458.62
2016,8,6,10,30,839.0,120.0,3.0,35.0,829.0,676.65,492.8
2016,8,6,10,45,845.5,122.0,3.0,35.5,858.5,722.64,523.4
2016,8,6,11,0,852.0,124.0,3.0,36.0,888.0,766.82,550.72
2016,8,6,11,15,857.0,125.5,3.0,36.0,910.5,807.34,576.44
2016,8,6,11,30,862.0,127.0,3.0,36.0,933.0,845.55,600.47
2016,8,6,11,45,865.0,128.0,3.05,36.5,947.0,879.08,620.36
2016,8,6,12,0,868.0,129.0,3.1,37.0,961.0,909.86,638.38
2016,8,6,12,15,869.0,129.0,3.1,37.0,967.5,934.99,653.79
2016,8,6,12,30,870.0,129.0,3.1,37.0,974.0,957.04,667.33
2016,8,6,12,45,868.0,130.5,3.15,37.5,971.5,974.48,676.98
2016,8,6,13,0,866.0,132.0,3.2,38.0,969.0,988.61,684.66
2016,8,6,13,15,863.5,131.5,3.2,38.0,959.0,996.9,689.9
2016,8,6,13,30,861.0,131.0,3.2,38.0,949.0,1001.69,693.15
2016,8,6,13,45,855.5,131.0,3.25,38.0,930.5,1000.44,693.17
2016,8,6,14,0,850.0,131.0,3.3,38.0,912.0,995.68,691.19
2016,8,6,14,15,843.5,129.5,3.25,38.0,886.0,984.92,684.91
2016,8,6,14,30,837.0,128.0,3.2,38.0,860.0,970.76,676.66
2016,8,6,14,45,826.0,127.5,3.2,38.0,827.0,949.96,664.71
2016,8,6,15,0,815.0,127.0,3.2,38.0,794.0,934.19,656.04
2016,8,6,15,15,803.5,124.5,3.15,37.5,754.5,904.73,639.71
2016,8,6,15,30,792.0,122.0,3.1,37.0,715.0,872.62,621.65
2016,8,6,15,45,776.5,119.0,3.1,37.0,670.5,833.95,598.22
2016,8,6,16,0,761.0,116.0,3.1,37.0,626.0,793.3,573.31
2016,8,6,16,15,741.5,112.5,3.05,36.5,577.5,747.11,545.3
2016,8,6,16,30,722.0,109.0,3.0,36.0,529.0,702.47,517.89
2016,8,6,16,45,695.5,104.0,3.0,36.0,477.0,647.45,481.93
2016,8,6,17,0,669.0,99.0,3.0,36.0,425.0,592.56,444.28
2016,8,6,17,15,632.5,93.5,2.9,35.5,371.0,531.11,401.08
2016,8,6,17,30,596.0,88.0,2.8,35.0,317.0,471.47,357.82
2016,8,6,17,45,546.0,80.0,2.7,34.5,264.0,403.83,307.12
2016,8,6,18,0,496.0,72.0,2.6,34.0,211.0,340.22,257.69
2016,8,6,18,15,420.5,62.0,2.3,33.0,161.5,267.78,200.3
2016,8,6,18,30,345.0,52.0,2.0,32.0,112.0,201.26,146.2
2016,8,6,18,45,234.0,37.5,1.75,31.5,71.5,129.85,88.07
2016,8,6,19,0,123.0,23.0,1.5,31.0,31.0,66.48,21.6
2016,8,6,19,15,61.5,11.5,1.55,30.5,15.5,23.36,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.73,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,31.11,19.64
2016,8,7,6,45,302.0,52.0,3.1,26.5,108.5,39.47,27.57
2016,8,7,7,0,410.0,64.0,3.3,27.0,155.0,48.2,35.33
2016,8,7,7,15,473.5,73.5,3.3,27.5,207.0,53.01,39.52
2016,8,7,7,30,537.0,83.0,3.3,28.0,259.0,57.53,43.27
2016,8,7,7,45,591.5,87.0,3.35,29.0,314.5,84.49,47.81
2016,8,7,8,0,646.0,91.0,3.4,30.0,370.0,132.56,73.9
2016,8,7,8,15,677.0,96.0,3.3,30.5,423.0,184.15,111.69
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,239.26,156.04
2016,8,7,8,45,735.5,103.0,3.15,32.0,528.0,297.84,203.97
2016,8,7,9,0,763.0,105.0,3.1,33.0,580.0,354.84,250.29
2016,8,7,9,15,780.0,108.0,2.95,33.5,627.0,410.76,295.25
2016,8,7,9,30,797.0,111.0,2.8,34.0,674.0,467.48,339.27
2016,8,7,9,45,812.0,112.5,2.7,34.5,717.0,522.35,380.51
2016,8,7,10,0,827.0,114.0,2.6,35.0,760.0,579.15,421.5
2016,8,7,10,15,836.5,116.0,2.55,35.5,796.0,630.11,457.23
2016,8,7,10,30,846.0,118.0,2.5,36.0,832.0,679.95,491.02
2016,8,7,10,45,854.0,119.0,2.45,36.5,862.0,726.47,521.16
2016,8,7,11,0,862.0,120.0,2.4,37.0,892.0,771.27,548.12
2016,8,7,11,15,867.0,121.0,2.45,37.0,914.0,811.74,573.67
2016,8,7,11,30,872.0,122.0,2.5,37.0,936.0,849.86,597.57
2016,8,7,11,45,876.5,121.5,2.55,37.5,950.5,883.62,617.32
2016,8,7,12,0,881.0,121.0,2.6,38.0,965.0,914.66,635.25
2016,8,7,12,15,882.0,121.5,2.65,38.0,971.5,940.55,651.26
2016,8,7,12,30,883.0,122.0,2.7,38.0,978.0,963.31,665.41
2016,8,7,12,45,883.0,121.5,2.8,38.5,975.5,980.93,675.46
2016,8,7,13,0,883.0,121.0,2.9,39.0,973.0,995.18,683.54
2016,8,7,13,15,880.5,120.5,2.95,39.0,963.0,1003.5,689.14
2016,8,7,13,30,878.0,120.0,3.0,39.0,953.0,1008.25,692.72
2016,8,7,13,45,874.5,118.5,3.1,39.0,934.5,1007.38,693.4
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,1002.88,692.0
2016,8,7,14,15,865.0,116.0,3.2,39.0,890.0,992.82,686.56
2016,8,7,14,30,859.0,115.0,3.2,39.0,864.0,979.29,679.12
2016,8,7,14,45,842.5,118.0,3.25,39.0,829.0,956.38,666.28
2016,8,7,15,0,826.0,121.0,3.3,39.0,794.0,930.63,651.71
2016,8,7,15,15,814.5,118.5,3.3,38.5,755.0,901.08,635.72
2016,8,7,15,30,803.0,116.0,3.3,38.0,716.0,876.16,622.62
2016,8,7,15,45,787.5,113.5,3.3,38.0,671.5,837.67,599.29
2016,8,7,16,0,772.0,111.0,3.3,38.0,627.0,797.17,574.52
2016,8,7,16,15,752.5,107.5,3.3,37.5,578.0,750.53,546.52
2016,8,7,16,30,733.0,104.0,3.3,37.0,529.0,702.72,517.2
2016,8,7,16,45,706.0,99.5,3.3,37.0,476.5,649.85,482.74
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,594.7,445.08
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,533.4,402.04
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,473.82,358.83
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,405.62,307.78
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,341.64,258.09
2016,8,7,18,15,429.0,60.0,2.7,34.5,160.0,269.03,200.16
2016,8,7,18,30,354.0,50.0,2.4,34.0,110.0,204.14,147.04
2016,8,7,18,45,240.5,36.0,2.1,33.5,69.5,130.06,87.03
2016,8,7,19,0,127.0,22.0,1.8,33.0,29.0,65.8,16.28
2016,8,7,19,15,63.5,11.0,1.85,32.5,14.5,23.22,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.5,21.0,2.7,26.0,28.5,17.48,0.0
2016,8,8,6,30,141.0,42.0,2.8,26.0,57.0,34.0,21.9
2016,8,8,6,45,243.5,57.0,2.95,26.5,102.5,43.41,30.84
2016,8,8,7,0,346.0,72.0,3.1,27.0,148.0,53.59,39.87
2016,8,8,7,15,411.0,83.5,3.1,27.5,199.0,60.56,45.91
2016,8,8,7,30,476.0,95.0,3.1,28.0,250.0,67.17,51.39
2016,8,8,7,45,535.5,100.0,3.1,29.0,305.5,92.57,55.75
2016,8,8,8,0,595.0,105.0,3.1,30.0,361.0,138.45,80.58
2016,8,8,8,15,628.0,111.0,3.05,30.5,414.0,188.14,116.71
2016,8,8,8,30,661.0,117.0,3.0,31.0,467.0,241.69,159.41
2016,8,8,8,45,691.0,120.0,2.95,32.0,518.5,295.48,203.2
2016,8,8,9,0,721.0,123.0,2.9,33.0,570.0,352.22,248.86
2016,8,8,9,15,739.0,126.5,2.85,33.5,617.0,410.49,295.22
2016,8,8,9,30,757.0,130.0,2.8,34.0,664.0,465.95,338.19
2016,8,8,9,45,772.0,132.5,2.8,34.5,706.5,519.71,378.67
2016,8,8,10,0,787.0,135.0,2.8,35.0,749.0,573.59,417.89
2016,8,8,10,15,797.5,137.5,2.8,35.5,785.0,624.52,453.82
2016,8,8,10,30,808.0,140.0,2.8,36.0,821.0,674.6,488.07
2016,8,8,10,45,816.0,142.0,2.8,36.5,850.5,721.33,519.1
2016,8,8,11,0,824.0,144.0,2.8,37.0,880.0,766.5,547.31
2016,8,8,11,15,829.0,145.0,2.85,37.0,902.0,803.56,570.85
2016,8,8,11,30,834.0,146.0,2.9,37.0,924.0,840.48,594.23
2016,8,8,11,45,842.0,143.5,2.95,37.5,939.5,874.43,614.31
2016,8,8,12,0,850.0,141.0,3.0,38.0,955.0,905.96,632.72
2016,8,8,12,15,851.5,141.5,3.0,38.0,961.0,931.67,648.42
2016,8,8,12,30,853.0,142.0,3.0,38.0,967.0,954.41,662.3
2016,8,8,12,45,850.0,143.5,3.05,38.5,964.5,970.67,671.17
2016,8,8,13,0,847.0,145.0,3.1,39.0,962.0,983.64,678.11
2016,8,8,13,15,844.5,144.5,3.1,39.0,951.5,991.83,683.27
2016,8,8,13,30,842.0,144.0,3.1,39.0,941.0,996.58,686.48
2016,8,8,13,45,834.0,145.0,3.1,39.0,921.5,993.83,685.23
2016,8,8,14,0,826.0,146.0,3.1,39.0,902.0,987.66,682.04
2016,8,8,14,15,819.0,144.5,3.1,38.5,876.0,985.71,683.05
2016,8,8,14,30,812.0,143.0,3.1,38.0,850.0,971.24,676.36
2016,8,8,14,45,799.0,143.0,3.1,38.0,816.5,949.26,663.71
2016,8,8,15,0,786.0,143.0,3.1,38.0,783.0,924.38,649.31
2016,8,8,15,15,773.5,140.0,3.1,38.0,743.5,893.99,631.41
2016,8,8,15,30,761.0,137.0,3.1,38.0,704.0,861.08,611.85
2016,8,8,15,45,742.5,134.5,3.15,38.0,659.0,821.06,587.82
2016,8,8,16,0,724.0,132.0,3.2,38.0,614.0,782.99,564.84
2016,8,8,16,15,702.5,127.5,3.15,37.5,565.0,735.19,535.71
2016,8,8,16,30,681.0,123.0,3.1,37.0,516.0,686.53,505.51
2016,8,8,16,45,651.0,118.0,3.1,36.5,464.0,630.48,469.17
2016,8,8,17,0,621.0,113.0,3.1,36.0,412.0,574.94,431.52
2016,8,8,17,15,582.0,106.0,3.0,35.5,359.0,512.23,387.24
2016,8,8,17,30,543.0,99.0,2.9,35.0,306.0,451.63,343.13
2016,8,8,17,45,491.0,89.5,2.8,35.0,253.5,383.78,291.51
2016,8,8,18,0,439.0,80.0,2.7,35.0,201.0,317.28,239.49
2016,8,8,18,15,361.5,68.0,2.5,34.5,152.0,245.91,182.82
2016,8,8,18,30,284.0,56.0,2.3,34.0,103.0,183.02,131.74
2016,8,8,18,45,180.5,38.5,2.15,33.5,64.5,114.37,76.23
2016,8,8,19,0,77.0,21.0,2.0,33.0,26.0,47.29,5.89
2016,8,8,19,15,38.5,10.5,2.1,32.5,13.0,17.69,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,29.5,14.97,0.0
2016,8,9,6,30,198.0,38.0,3.0,27.0,59.0,29.58,18.15
2016,8,9,6,45,304.0,50.5,3.2,27.5,105.5,38.39,26.49
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,47.55,34.6
2016,8,9,7,15,474.0,72.0,3.4,28.5,204.0,51.96,38.45
2016,8,9,7,30,538.0,81.0,3.4,29.0,256.0,56.12,41.89
2016,8,9,7,45,592.0,85.5,3.4,29.5,311.0,82.97,46.71
2016,8,9,8,0,646.0,90.0,3.4,30.0,366.0,131.5,73.13
2016,8,9,8,15,677.5,95.0,3.35,30.5,420.0,183.29,111.02
2016,8,9,8,30,709.0,100.0,3.3,31.0,474.0,238.65,155.59
2016,8,9,8,45,738.0,101.5,3.25,32.0,526.0,297.34,203.63
2016,8,9,9,0,767.0,103.0,3.2,33.0,578.0,354.7,250.27
2016,8,9,9,15,784.0,106.0,3.15,33.5,625.5,410.96,295.71
2016,8,9,9,30,801.0,109.0,3.1,34.0,673.0,468.01,340.29
2016,8,9,9,45,817.0,110.0,3.05,34.5,716.0,525.81,383.85
2016,8,9,10,0,833.0,111.0,3.0,35.0,759.0,580.56,423.83
2016,8,9,10,15,842.5,113.0,2.95,35.5,795.5,631.9,460.08
2016,8,9,10,30,852.0,115.0,2.9,36.0,832.0,682.1,494.37
2016,8,9,10,45,861.0,115.5,2.9,36.5,862.0,729.23,525.25
2016,8,9,11,0,870.0,116.0,2.9,37.0,892.0,774.68,553.17
2016,8,9,11,15,875.0,117.0,2.95,37.0,914.5,815.51,579.14
2016,8,9,11,30,880.0,118.0,3.0,37.0,937.0,853.95,603.43
2016,8,9,11,45,888.5,114.5,3.1,37.5,953.0,888.66,624.23
2016,8,9,12,0,897.0,111.0,3.2,38.0,969.0,920.78,643.29
2016,8,9,12,15,898.5,111.5,3.3,38.0,975.0,947.49,660.25
2016,8,9,12,30,900.0,112.0,3.4,38.0,981.0,971.01,675.31
2016,8,9,12,45,900.5,111.0,3.5,38.5,979.5,988.81,685.45
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,1003.16,693.54
2016,8,9,13,15,590.0,287.0,3.65,39.0,853.0,896.63,625.29
2016,8,9,13,30,279.0,464.0,3.7,39.0,728.0,761.5,529.83
2016,8,9,13,45,278.0,454.0,3.8,39.0,713.0,754.89,527.18
2016,8,9,14,0,277.0,444.0,3.9,39.0,698.0,746.7,522.81
2016,8,9,14,15,577.5,274.5,3.95,39.0,783.0,885.67,623.42
2016,8,9,14,30,878.0,105.0,4.0,39.0,868.0,988.14,690.65
2016,8,9,14,45,631.0,225.5,4.05,39.0,763.0,878.62,621.39
2016,8,9,15,0,384.0,346.0,4.1,39.0,658.0,743.6,527.74
2016,8,9,15,15,613.0,221.5,4.1,38.5,690.5,835.8,598.19
2016,8,9,15,30,842.0,97.0,4.1,38.0,723.0,883.86,632.3
2016,8,9,15,45,828.0,95.0,4.15,38.0,678.0,846.17,609.0
2016,8,9,16,0,814.0,93.0,4.2,38.0,633.0,806.3,584.58
2016,8,9,16,15,795.5,90.0,4.15,37.5,583.5,765.57,560.12
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,717.36,530.15
2016,8,9,16,45,751.5,83.5,4.1,37.0,481.0,662.37,494.0
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,607.29,456.97
2016,8,9,17,15,692.0,75.5,4.0,36.5,374.0,545.81,413.47
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,487.67,370.9
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.5,419.0,318.94
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,354.49,268.27
2016,8,9,18,15,480.0,51.5,3.35,34.5,160.5,280.95,209.02
2016,8,9,18,30,405.0,43.0,3.0,34.0,110.0,215.2,154.53
2016,8,9,18,45,281.5,31.0,2.65,33.5,69.0,138.75,91.7
2016,8,9,19,0,158.0,19.0,2.3,33.0,28.0,68.98,2.53
2016,8,9,19,15,79.0,9.5,2.25,32.5,14.0,24.74,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
