Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,3.34,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,6.48,0.0
2016,8,20,6,45,0.0,15.5,2.0,24.0,15.5,14.36,6.45
2016,8,20,7,0,0.0,24.0,2.1,24.0,24.0,22.25,13.47
2016,8,20,7,15,0.0,33.5,2.15,24.0,33.5,31.09,21.24
2016,8,20,7,30,0.0,43.0,2.2,24.0,43.0,39.93,28.92
2016,8,20,7,45,0.0,45.5,2.3,24.5,45.5,42.27,29.23
2016,8,20,8,0,0.0,48.0,2.4,25.0,48.0,44.6,30.97
2016,8,20,8,15,0.0,72.5,2.5,25.0,72.5,67.47,49.41
2016,8,20,8,30,0.0,97.0,2.6,25.0,97.0,89.95,67.26
2016,8,20,8,45,0.0,106.0,2.75,25.5,106.0,98.25,73.47
2016,8,20,9,0,0.0,115.0,2.9,26.0,115.0,106.58,79.64
2016,8,20,9,15,0.0,123.0,2.9,26.0,123.0,114.03,85.23
2016,8,20,9,30,0.0,131.0,2.9,26.0,131.0,121.5,90.82
2016,8,20,9,45,4.5,173.5,2.95,26.0,177.0,162.69,122.63
2016,8,20,10,0,9.0,216.0,3.0,26.0,223.0,204.5,154.47
2016,8,20,10,15,9.5,219.5,2.95,26.0,227.5,209.08,157.6
2016,8,20,10,30,10.0,223.0,2.9,26.0,232.0,213.66,160.82
2016,8,20,10,45,10.0,223.0,2.9,26.5,232.0,214.64,161.02
2016,8,20,11,0,10.0,223.0,2.9,27.0,232.0,215.55,161.2
2016,8,20,11,15,11.5,236.5,2.85,27.0,247.0,230.2,172.09
2016,8,20,11,30,13.0,250.0,2.8,27.0,262.0,245.04,183.05
2016,8,20,11,45,13.5,262.5,2.8,27.0,275.5,258.22,192.74
2016,8,20,12,0,14.0,275.0,2.8,27.0,289.0,271.49,202.49
2016,8,20,12,15,17.5,308.5,2.7,27.0,325.5,307.69,229.14
2016,8,20,12,30,21.0,342.0,2.6,27.0,362.0,344.38,255.81
2016,8,20,12,45,15.0,266.0,2.55,27.0,280.0,266.44,198.35
2016,8,20,13,0,9.0,190.0,2.5,27.0,198.0,188.19,139.9
2016,8,20,13,15,8.5,187.0,2.45,27.0,194.5,185.08,137.74
2016,8,20,13,30,8.0,184.0,2.4,27.0,191.0,181.9,135.39
2016,8,20,13,45,9.0,202.5,2.35,27.0,211.0,200.89,156.43
2016,8,20,14,0,10.0,221.0,2.3,27.0,231.0,220.03,164.38
2016,8,20,14,15,5.0,135.5,2.15,27.0,140.5,132.51,97.86
2016,8,20,14,30,0.0,50.0,2.0,27.0,50.0,46.67,31.2
2016,8,20,14,45,3.5,125.0,1.95,27.0,128.0,120.86,89.37
2016,8,20,15,0,7.0,200.0,1.9,27.0,206.0,197.15,147.96
2016,8,20,15,15,11.5,222.5,1.75,26.5,231.5,223.99,168.79
2016,8,20,15,30,16.0,245.0,1.6,26.0,257.0,251.28,190.06
2016,8,20,15,45,8.0,130.0,1.45,26.0,136.0,129.47,96.99
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,13.94,5.59
2016,8,20,16,15,42.0,124.5,1.15,25.5,147.5,156.81,120.97
2016,8,20,16,30,84.0,234.0,1.0,25.0,280.0,308.16,237.84
2016,8,20,16,45,58.0,201.5,0.85,25.0,232.0,251.47,193.83
2016,8,20,17,0,32.0,169.0,0.7,25.0,184.0,196.74,151.74
2016,8,20,17,15,25.5,146.5,0.6,25.0,157.5,168.13,129.84
2016,8,20,17,30,19.0,124.0,0.5,25.0,131.0,133.43,102.62
2016,8,20,17,45,9.5,101.0,0.4,25.0,104.5,104.73,79.67
2016,8,20,18,0,0.0,78.0,0.3,25.0,78.0,76.87,57.02
2016,8,20,18,15,0.0,55.5,0.35,24.5,55.5,54.32,38.49
2016,8,20,18,30,0.0,33.0,0.4,24.0,33.0,31.29,19.25
2016,8,20,18,45,0.0,16.5,0.45,24.0,16.5,15.31,3.09
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,21.0,6.5,6.2,0.0
2016,8,21,6,30,0.0,13.0,2.6,21.0,13.0,12.05,3.41
2016,8,21,6,45,0.0,25.5,2.6,21.0,25.5,23.66,14.48
2016,8,21,7,0,0.0,38.0,2.6,21.0,38.0,35.29,24.95
2016,8,21,7,15,0.0,53.0,2.55,21.0,53.0,49.27,37.35
2016,8,21,7,30,0.0,68.0,2.5,21.0,68.0,62.69,49.08
2016,8,21,7,45,0.0,48.0,2.5,21.5,48.0,44.6,31.55
2016,8,21,8,0,0.0,28.0,2.5,22.0,28.0,25.99,15.97
2016,8,21,8,15,0.0,63.0,2.55,22.0,63.0,58.6,42.79
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,90.83,68.84
2016,8,21,8,45,3.5,142.5,2.65,22.5,145.0,131.53,100.97
2016,8,21,9,0,7.0,187.0,2.7,23.0,192.0,172.6,132.79
2016,8,21,9,15,26.0,236.0,2.6,23.5,254.5,221.2,169.71
2016,8,21,9,30,45.0,285.0,2.5,24.0,317.0,275.49,210.4
2016,8,21,9,45,47.5,306.0,2.45,24.5,341.0,300.12,228.1
2016,8,21,10,0,50.0,327.0,2.4,25.0,365.0,325.18,245.96
2016,8,21,10,15,38.5,322.5,2.1,25.0,352.5,319.27,240.67
2016,8,21,10,30,27.0,318.0,1.8,25.0,340.0,311.69,234.17
2016,8,21,10,45,31.5,341.0,1.5,25.5,367.5,339.39,253.34
2016,8,21,11,0,36.0,364.0,1.2,26.0,395.0,367.78,272.31
2016,8,21,11,15,57.0,401.0,0.95,26.0,452.5,423.29,310.96
2016,8,21,11,30,78.0,438.0,0.7,26.0,510.0,481.0,349.55
2016,8,21,11,45,82.0,448.0,0.45,26.0,524.5,499.87,359.96
2016,8,21,12,0,86.0,458.0,0.2,26.0,539.0,518.85,370.31
2016,8,21,12,15,126.5,471.0,0.5,26.0,591.0,581.87,416.03
2016,8,21,12,30,167.0,484.0,0.8,26.0,643.0,640.63,458.37
2016,8,21,12,45,178.0,482.5,1.1,26.0,651.0,657.22,471.99
2016,8,21,13,0,189.0,481.0,1.4,26.0,659.0,673.23,485.45
2016,8,21,13,15,148.0,470.0,1.55,26.0,609.0,626.76,454.26
2016,8,21,13,30,107.0,459.0,1.7,26.0,559.0,567.12,413.91
2016,8,21,13,45,113.5,450.5,1.9,26.0,554.0,579.74,438.17
2016,8,21,14,0,120.0,442.0,2.1,26.0,549.0,580.18,426.28
2016,8,21,14,15,72.5,381.0,2.2,26.0,445.0,456.97,339.39
2016,8,21,14,30,25.0,320.0,2.3,26.0,341.0,346.46,259.09
2016,8,21,14,45,64.5,346.5,2.45,26.0,398.0,414.54,311.4
2016,8,21,15,0,104.0,373.0,2.6,26.0,455.0,482.24,362.1
2016,8,21,15,15,70.5,331.0,2.6,25.5,385.0,404.96,306.11
2016,8,21,15,30,37.0,289.0,2.6,25.0,315.0,328.81,250.18
2016,8,21,15,45,49.5,280.0,2.65,25.0,312.5,330.96,253.25
2016,8,21,16,0,62.0,271.0,2.7,25.0,310.0,332.35,255.5
2016,8,21,16,15,87.0,253.5,2.65,25.0,303.5,333.39,257.86
2016,8,21,16,30,112.0,236.0,2.6,25.0,297.0,343.29,266.78
2016,8,21,16,45,69.5,200.5,2.55,25.0,237.0,258.96,201.82
2016,8,21,17,0,27.0,165.0,2.5,25.0,177.0,189.01,146.87
2016,8,21,17,15,22.0,142.5,2.35,24.5,151.5,154.14,119.89
2016,8,21,17,30,17.0,120.0,2.2,24.0,126.0,128.05,99.33
2016,8,21,17,45,8.5,98.5,2.1,24.0,101.5,101.63,77.84
2016,8,21,18,0,0.0,77.0,2.0,24.0,77.0,75.99,56.69
2016,8,21,18,15,0.0,55.0,1.9,23.5,55.0,54.0,38.37
2016,8,21,18,30,0.0,33.0,1.8,23.0,33.0,31.5,19.38
2016,8,21,18,45,0.0,16.5,1.7,23.0,16.5,15.31,2.05
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.92,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.85,0.0
2016,8,22,7,15,0.0,2.5,2.35,24.0,2.5,2.31,0.0
2016,8,22,7,30,0.0,3.0,2.4,24.0,3.0,2.78,0.0
2016,8,22,7,45,0.0,22.5,2.45,24.5,22.5,20.87,11.62
2016,8,22,8,0,0.0,42.0,2.5,25.0,42.0,39.01,26.42
2016,8,22,8,15,18.0,119.0,2.6,25.5,128.5,111.47,83.94
2016,8,22,8,30,36.0,196.0,2.7,26.0,215.0,177.74,135.07
2016,8,22,8,45,18.0,118.0,2.85,26.5,127.5,112.42,83.83
2016,8,22,9,0,0.0,40.0,3.0,27.0,40.0,37.21,24.24
2016,8,22,9,15,44.5,175.0,3.05,27.0,205.5,176.76,133.58
2016,8,22,9,30,89.0,310.0,3.1,27.0,371.0,317.15,239.74
2016,8,22,9,45,113.5,336.5,3.2,27.5,419.5,359.03,270.05
2016,8,22,10,0,138.0,363.0,3.3,28.0,468.0,406.13,304.19
2016,8,22,10,15,234.5,368.5,3.35,28.0,557.5,482.92,361.14
2016,8,22,10,30,331.0,374.0,3.4,28.0,647.0,568.83,423.89
2016,8,22,10,45,384.0,365.5,3.45,28.0,693.5,619.42,460.54
2016,8,22,11,0,437.0,357.0,3.5,28.0,740.0,675.18,500.58
2016,8,22,11,15,287.0,408.0,3.5,28.0,662.0,621.6,459.47
2016,8,22,11,30,137.0,459.0,3.5,28.0,584.0,554.89,408.63
2016,8,22,11,45,292.0,428.0,3.55,28.5,699.5,675.03,496.2
2016,8,22,12,0,447.0,397.0,3.6,29.0,815.0,804.15,586.33
2016,8,22,12,15,271.5,432.5,3.6,29.0,687.5,686.61,501.38
2016,8,22,12,30,96.0,468.0,3.6,29.0,560.0,549.19,401.43
2016,8,22,12,45,480.0,297.0,3.6,29.0,749.5,782.95,576.24
2016,8,22,13,0,864.0,126.0,3.6,29.0,939.0,988.51,715.55
2016,8,22,13,15,861.5,125.5,3.6,29.0,928.0,996.07,719.11
2016,8,22,13,30,859.0,125.0,3.6,29.0,917.0,1000.05,722.04
2016,8,22,13,45,514.5,285.5,3.6,29.0,757.0,835.2,610.65
2016,8,22,14,0,170.0,446.0,3.6,29.0,597.0,635.16,464.43
2016,8,22,14,15,162.0,431.0,3.6,29.0,571.5,613.1,450.62
2016,8,22,14,30,154.0,416.0,3.6,29.0,546.0,590.21,435.24
2016,8,22,14,45,165.0,397.0,3.6,29.0,531.5,580.84,430.01
2016,8,22,15,0,176.0,378.0,3.6,29.0,517.0,570.2,423.85
2016,8,22,15,15,485.5,245.0,3.6,29.0,597.5,738.73,552.63
2016,8,22,15,30,795.0,112.0,3.6,29.0,678.0,863.15,641.53
2016,8,22,15,45,773.5,111.5,3.6,29.0,631.0,820.86,613.46
2016,8,22,16,0,752.0,111.0,3.6,29.0,584.0,776.97,585.19
2016,8,22,16,15,730.0,107.0,3.4,28.5,534.0,727.47,552.92
2016,8,22,16,30,708.0,103.0,3.2,28.0,484.0,680.08,521.69
2016,8,22,16,45,672.5,99.5,3.05,28.0,430.5,620.06,479.82
2016,8,22,17,0,637.0,96.0,2.9,28.0,377.0,561.08,436.5
2016,8,22,17,15,593.5,89.5,2.7,27.5,322.5,495.02,387.45
2016,8,22,17,30,550.0,83.0,2.5,27.0,268.0,431.65,338.85
2016,8,22,17,45,484.0,74.5,2.35,27.0,215.0,357.3,279.6
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,286.1,221.21
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,209.27,157.79
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,143.61,101.98
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,66.78,19.86
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,14.77,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,25.41,12.57
2016,8,23,6,45,223.0,47.5,3.9,24.5,83.5,36.6,24.95
2016,8,23,7,0,329.0,64.0,4.0,25.0,127.0,48.25,35.45
2016,8,23,7,15,164.5,58.5,4.2,25.0,90.0,46.57,34.37
2016,8,23,7,30,0.0,53.0,4.4,25.0,53.0,49.26,36.77
2016,8,23,7,45,0.0,34.0,4.6,25.5,34.0,31.56,20.31
2016,8,23,8,0,0.0,15.0,4.8,26.0,15.0,13.91,5.75
2016,8,23,8,15,145.5,109.0,4.9,26.0,182.5,113.98,80.56
2016,8,23,8,30,291.0,203.0,5.0,26.0,350.0,233.25,170.08
2016,8,23,8,45,220.5,236.0,5.1,26.5,355.0,264.77,197.79
2016,8,23,9,0,150.0,269.0,5.2,27.0,360.0,283.89,214.56
2016,8,23,9,15,463.5,194.0,5.2,27.5,505.0,357.33,268.29
2016,8,23,9,30,777.0,119.0,5.2,28.0,650.0,470.65,354.77
2016,8,23,9,45,799.5,117.5,5.2,28.5,695.0,526.44,398.72
2016,8,23,10,0,822.0,116.0,5.2,29.0,740.0,583.0,442.08
2016,8,23,10,15,832.5,118.5,5.2,29.0,776.5,636.69,482.95
2016,8,23,10,30,843.0,121.0,5.2,29.0,813.0,688.05,521.19
2016,8,23,10,45,855.5,119.5,5.25,29.5,844.0,735.88,554.66
2016,8,23,11,0,868.0,118.0,5.3,30.0,875.0,782.27,585.29
2016,8,23,11,15,873.0,119.0,5.25,30.0,897.5,823.25,612.59
2016,8,23,11,30,878.0,120.0,5.2,30.0,920.0,861.77,638.0
2016,8,23,11,45,880.5,121.0,5.2,30.5,934.0,895.47,658.91
2016,8,23,12,0,883.0,122.0,5.2,31.0,948.0,926.23,677.7
2016,8,23,12,15,884.5,122.5,5.2,31.0,954.0,952.52,694.84
2016,8,23,12,30,886.0,123.0,5.2,31.0,960.0,975.57,709.89
2016,8,23,12,45,886.0,122.5,5.2,31.0,957.0,992.83,721.18
2016,8,23,13,0,886.0,122.0,5.2,31.0,954.0,1006.59,730.29
2016,8,23,13,15,883.5,121.5,5.15,31.0,943.0,1014.27,735.16
2016,8,23,13,30,881.0,121.0,5.1,31.0,932.0,1018.28,737.79
2016,8,23,13,45,877.0,120.5,5.1,31.0,912.5,1017.1,737.55
2016,8,23,14,0,873.0,120.0,5.1,31.0,893.0,1012.25,735.08
2016,8,23,14,15,866.5,118.5,5.05,31.0,865.5,1000.21,727.66
2016,8,23,14,30,860.0,117.0,5.0,31.0,838.0,984.64,718.08
2016,8,23,14,45,843.5,119.0,4.95,31.0,802.0,959.7,702.41
2016,8,23,15,0,827.0,121.0,4.9,31.0,766.0,940.04,690.38
2016,8,23,15,15,814.5,118.5,4.8,30.5,725.0,908.2,671.24
2016,8,23,15,30,802.0,116.0,4.7,30.0,684.0,873.69,650.27
2016,8,23,15,45,781.0,114.5,4.65,30.0,637.0,830.41,622.15
2016,8,23,16,0,760.0,113.0,4.6,30.0,590.0,785.48,592.69
2016,8,23,16,15,737.5,109.0,4.35,29.5,539.0,735.21,559.71
2016,8,23,16,30,715.0,105.0,4.1,29.0,488.0,687.25,527.91
2016,8,23,16,45,679.5,101.5,3.9,29.0,433.5,626.88,485.46
2016,8,23,17,0,644.0,98.0,3.7,29.0,379.0,567.5,441.61
2016,8,23,17,15,600.0,91.0,3.4,28.5,324.5,500.17,391.32
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,435.56,341.53
2016,8,23,17,45,489.0,75.5,2.85,27.5,216.0,360.35,281.94
2016,8,23,18,0,422.0,67.0,2.6,27.0,162.0,288.78,223.41
2016,8,23,18,15,323.0,54.0,2.55,26.5,114.0,209.67,157.93
2016,8,23,18,30,224.0,41.0,2.5,26.0,66.0,142.24,100.41
2016,8,23,18,45,112.0,20.5,2.5,26.0,33.0,65.57,11.6
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,110.5,13.5,2.75,23.0,22.0,12.87,0.0
2016,8,24,6,30,221.0,27.0,3.0,23.0,44.0,22.0,9.85
2016,8,24,6,45,342.5,38.0,3.3,23.5,90.5,29.58,19.15
2016,8,24,7,0,464.0,49.0,3.6,24.0,137.0,36.76,25.81
2016,8,24,7,15,533.5,56.5,3.75,24.5,190.5,40.5,29.24
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,44.08,32.33
2016,8,24,7,45,658.0,67.5,4.1,25.5,301.5,70.96,37.08
2016,8,24,8,0,713.0,71.0,4.3,26.0,359.0,127.27,68.59
2016,8,24,8,15,743.5,75.0,4.3,26.0,414.0,182.62,110.18
2016,8,24,8,30,774.0,79.0,4.3,26.0,469.0,241.39,159.31
2016,8,24,8,45,799.5,80.5,4.35,26.5,522.0,299.71,209.57
2016,8,24,9,0,825.0,82.0,4.4,27.0,575.0,364.19,264.3
2016,8,24,9,15,840.5,84.5,4.4,27.5,623.5,422.96,313.63
2016,8,24,9,30,856.0,87.0,4.4,28.0,672.0,482.14,361.76
2016,8,24,9,45,868.5,89.0,4.4,28.5,715.0,539.42,406.9
2016,8,24,10,0,881.0,91.0,4.4,29.0,758.0,596.23,450.15
2016,8,24,10,15,889.5,92.5,4.4,29.0,794.5,649.32,490.32
2016,8,24,10,30,898.0,94.0,4.4,29.0,831.0,700.99,528.45
2016,8,24,10,45,904.0,95.5,4.4,29.5,860.5,749.2,560.49
2016,8,24,11,0,910.0,97.0,4.4,30.0,890.0,795.29,590.18
2016,8,24,11,15,914.0,97.5,4.35,30.0,911.5,836.49,617.2
2016,8,24,11,30,918.0,98.0,4.3,30.0,933.0,875.01,642.2
2016,8,24,11,45,912.0,104.5,4.3,30.5,944.5,907.73,662.07
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,936.92,679.48
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,962.24,695.44
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,984.18,709.2
2016,8,24,12,45,678.5,254.0,4.2,31.0,892.5,936.24,677.73
2016,8,24,13,0,450.0,397.0,4.2,31.0,819.0,865.15,623.77
2016,8,24,13,15,673.0,254.5,4.15,31.0,876.5,955.08,691.08
2016,8,24,13,30,896.0,112.0,4.1,31.0,934.0,1024.23,735.49
2016,8,24,13,45,889.5,112.0,4.1,31.0,913.5,1020.9,733.4
2016,8,24,14,0,883.0,112.0,4.1,31.0,893.0,1013.87,729.6
2016,8,24,14,15,542.0,261.5,4.05,31.0,736.0,838.37,612.36
2016,8,24,14,30,201.0,411.0,4.0,31.0,579.0,632.06,462.35
2016,8,24,14,45,514.5,265.0,3.95,31.0,671.0,805.66,593.21
2016,8,24,15,0,828.0,119.0,3.9,31.0,763.0,930.41,679.67
2016,8,24,15,15,541.0,220.5,3.85,30.5,632.0,763.73,567.1
2016,8,24,15,30,254.0,322.0,3.8,30.0,501.0,589.08,439.72
2016,8,24,15,45,509.0,216.0,3.75,30.0,543.5,702.35,528.85
2016,8,24,16,0,764.0,110.0,3.7,30.0,586.0,784.94,589.85
2016,8,24,16,15,741.0,106.0,3.5,29.5,535.0,734.06,555.98
2016,8,24,16,30,718.0,102.0,3.3,29.0,484.0,685.38,524.01
2016,8,24,16,45,687.0,97.0,3.1,29.0,430.5,626.35,482.96
2016,8,24,17,0,656.0,92.0,2.9,29.0,377.0,567.95,440.14
2016,8,24,17,15,613.0,85.5,2.6,28.5,322.0,501.29,390.53
2016,8,24,17,30,570.0,79.0,2.3,28.0,267.0,437.27,341.35
2016,8,24,17,45,500.5,71.5,2.05,27.5,213.0,361.28,281.4
2016,8,24,18,0,431.0,64.0,1.8,27.0,159.0,291.54,224.44
2016,8,24,18,15,334.5,51.0,1.75,26.5,111.5,210.36,157.63
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,143.3,100.08
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,64.94,0.77
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.5,12.39,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,43.0,21.12,8.87
2016,8,25,6,45,320.0,39.5,1.8,23.5,88.0,31.07,20.39
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,40.42,28.92
2016,8,25,7,15,498.5,62.0,2.1,24.0,186.0,45.2,33.35
2016,8,25,7,30,570.0,71.0,2.2,24.0,239.0,49.74,37.35
2016,8,25,7,45,616.5,77.5,2.3,24.5,294.5,77.31,43.39
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,129.0,72.18
2016,8,25,8,15,434.0,148.5,2.4,25.0,333.0,188.38,127.69
2016,8,25,8,30,205.0,213.0,2.4,25.0,316.0,225.61,166.84
2016,8,25,8,45,492.0,156.5,2.4,25.5,440.5,272.53,196.41
2016,8,25,9,0,779.0,100.0,2.4,26.0,565.0,360.33,261.47
2016,8,25,9,15,796.5,103.5,2.35,26.5,613.0,418.77,309.46
2016,8,25,9,30,814.0,107.0,2.3,27.0,661.0,478.0,356.5
2016,8,25,9,45,830.0,107.5,2.25,27.5,704.0,536.25,401.12
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,591.87,442.28
2016,8,25,10,15,855.0,110.0,2.15,28.0,783.5,644.1,480.51
2016,8,25,10,30,864.0,112.0,2.1,28.0,820.0,695.05,516.69
2016,8,25,10,45,872.0,113.0,2.05,28.5,849.5,742.83,547.7
2016,8,25,11,0,880.0,114.0,2.0,29.0,879.0,788.75,575.84
2016,8,25,11,15,884.5,115.0,1.95,29.0,900.5,829.77,601.43
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,868.24,625.08
2016,8,25,11,45,893.0,115.0,1.9,29.5,935.5,901.63,644.47
2016,8,25,12,0,897.0,114.0,1.9,30.0,949.0,932.09,661.85
2016,8,25,12,15,897.5,114.5,1.9,30.0,954.0,957.67,677.43
2016,8,25,12,30,898.0,115.0,1.9,30.0,959.0,979.89,690.96
2016,8,25,12,45,897.5,114.5,1.9,30.0,955.5,996.7,701.2
2016,8,25,13,0,897.0,114.0,1.9,30.0,952.0,1009.93,709.37
2016,8,25,13,15,894.0,113.5,1.9,30.0,940.0,1017.01,713.88
2016,8,25,13,30,891.0,113.0,1.9,30.0,928.0,1020.35,716.29
2016,8,25,13,45,886.5,111.5,1.9,30.0,908.0,1017.4,714.99
2016,8,25,14,0,882.0,110.0,1.9,30.0,888.0,1010.71,711.58
2016,8,25,14,15,875.5,109.0,1.9,30.0,860.0,998.89,705.15
2016,8,25,14,30,869.0,108.0,1.9,30.0,832.0,983.51,696.67
2016,8,25,14,45,512.5,241.0,1.95,30.0,663.5,777.77,563.8
2016,8,25,15,0,156.0,374.0,2.0,30.0,495.0,547.67,400.04
2016,8,25,15,15,160.0,352.0,2.0,30.0,470.5,526.15,387.68
2016,8,25,15,30,164.0,330.0,2.0,30.0,446.0,503.61,373.18
2016,8,25,15,45,176.0,305.5,2.0,30.0,422.0,484.24,361.09
2016,8,25,16,0,188.0,281.0,2.0,30.0,398.0,463.29,347.72
2016,8,25,16,15,174.0,256.0,1.9,29.5,357.0,419.15,317.11
2016,8,25,16,30,160.0,231.0,1.8,29.0,316.0,375.38,286.31
2016,8,25,16,45,350.5,174.0,1.75,28.5,332.5,453.29,349.6
2016,8,25,17,0,541.0,117.0,1.7,28.0,349.0,517.74,400.35
2016,8,25,17,15,554.5,96.5,1.55,27.5,305.5,476.42,369.82
2016,8,25,17,30,568.0,76.0,1.4,27.0,262.0,431.92,336.21
2016,8,25,17,45,503.5,68.0,1.3,27.0,208.5,358.21,277.9
2016,8,25,18,0,439.0,60.0,1.2,27.0,155.0,290.34,222.36
2016,8,25,18,15,342.0,47.5,1.2,26.5,108.0,210.8,157.13
2016,8,25,18,30,245.0,35.0,1.2,26.0,61.0,141.77,97.77
2016,8,25,18,45,122.5,17.5,1.2,25.5,30.5,63.29,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.0,13.5,0.7,23.0,17.5,12.87,0.0
2016,8,26,6,30,108.0,27.0,0.8,23.0,35.0,22.3,9.23
2016,8,26,6,45,208.5,44.5,0.9,23.5,77.5,34.32,23.08
2016,8,26,7,0,309.0,62.0,1.0,24.0,120.0,46.82,34.36
2016,8,26,7,15,381.5,74.5,1.0,24.0,170.5,54.84,41.6
2016,8,26,7,30,454.0,87.0,1.0,24.0,221.0,62.45,48.24
2016,8,26,7,45,505.0,96.0,1.05,24.5,274.5,88.47,55.04
2016,8,26,8,0,556.0,105.0,1.1,25.0,328.0,135.65,81.66
2016,8,26,8,15,592.5,112.5,1.0,25.0,381.5,185.63,118.43
2016,8,26,8,30,629.0,120.0,0.9,25.0,435.0,240.01,162.14
2016,8,26,8,45,658.0,124.5,0.85,25.5,486.0,293.78,206.38
2016,8,26,9,0,687.0,129.0,0.8,26.0,537.0,350.46,252.33
2016,8,26,9,15,707.0,133.5,0.7,26.5,584.5,406.07,296.12
2016,8,26,9,30,727.0,138.0,0.6,27.0,632.0,462.94,339.02
2016,8,26,9,45,415.0,246.0,0.5,27.5,532.0,437.91,321.25
2016,8,26,10,0,103.0,354.0,0.4,28.0,432.0,380.27,277.34
2016,8,26,10,15,441.5,252.5,0.45,28.0,610.0,511.97,374.88
2016,8,26,10,30,780.0,151.0,0.5,28.0,788.0,675.11,489.28
2016,8,26,10,45,548.5,278.5,0.6,28.0,735.0,663.29,476.76
2016,8,26,11,0,317.0,406.0,0.7,28.0,682.0,628.49,449.72
2016,8,26,11,15,364.5,396.0,0.8,28.0,720.5,675.22,483.03
2016,8,26,11,30,412.0,386.0,0.9,28.0,759.0,727.44,518.73
2016,8,26,11,45,414.0,392.0,1.0,28.5,772.0,754.08,535.44
2016,8,26,12,0,416.0,398.0,1.1,29.0,785.0,779.41,551.44
2016,8,26,12,15,438.0,398.5,1.2,29.0,808.0,816.75,576.61
2016,8,26,12,30,460.0,399.0,1.3,29.0,831.0,853.3,601.05
2016,8,26,12,45,465.5,396.5,1.4,29.0,832.5,869.66,612.48
2016,8,26,13,0,471.0,394.0,1.5,29.0,834.0,883.96,622.89
2016,8,26,13,15,648.5,271.0,1.55,29.0,868.0,947.88,669.97
2016,8,26,13,30,826.0,148.0,1.6,29.0,902.0,1000.21,703.57
2016,8,26,13,45,821.0,147.0,1.7,29.0,882.5,997.62,703.29
2016,8,26,14,0,816.0,146.0,1.8,29.0,863.0,991.48,701.51
2016,8,26,14,15,808.5,144.0,1.9,29.0,835.5,978.27,695.37
2016,8,26,14,30,801.0,142.0,2.0,29.0,808.0,961.69,687.18
2016,8,26,14,45,796.0,137.0,2.1,29.0,775.0,941.01,676.36
2016,8,26,15,0,791.0,132.0,2.2,29.0,742.0,917.09,663.41
2016,8,26,15,15,777.5,129.0,2.25,28.5,701.0,884.38,645.47
2016,8,26,15,30,764.0,126.0,2.3,28.0,660.0,849.16,625.69
2016,8,26,15,45,539.0,192.5,2.35,28.0,556.5,702.12,526.5
2016,8,26,16,0,314.0,259.0,2.4,28.0,453.0,557.0,421.12
2016,8,26,16,15,288.0,239.0,2.35,27.5,405.0,503.54,384.81
2016,8,26,16,30,262.0,219.0,2.3,27.0,357.0,451.02,347.79
2016,8,26,16,45,251.0,194.5,2.25,27.0,314.5,405.34,314.75
2016,8,26,17,0,240.0,170.0,2.2,27.0,272.0,359.74,280.99
2016,8,26,17,15,224.0,147.0,2.1,26.5,231.5,313.03,245.88
2016,8,26,17,30,208.0,124.0,2.0,26.0,191.0,267.26,210.43
2016,8,26,17,45,182.0,101.5,1.9,26.0,151.5,218.01,170.67
2016,8,26,18,0,156.0,79.0,1.8,26.0,112.0,171.12,131.8
2016,8,26,18,15,114.0,57.0,1.8,25.5,77.5,120.87,89.87
2016,8,26,18,30,72.0,35.0,1.8,25.0,43.0,68.91,45.59
2016,8,26,18,45,36.0,17.5,1.85,25.0,21.5,31.05,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,12.39,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,20.45,7.52
2016,8,27,6,45,239.0,42.0,0.8,23.5,78.5,32.39,21.44
2016,8,27,7,0,341.0,58.0,0.9,24.0,121.0,43.79,31.77
2016,8,27,7,15,412.5,69.5,0.9,24.0,171.5,51.15,38.45
2016,8,27,7,30,484.0,81.0,0.9,24.0,222.0,58.2,44.61
2016,8,27,7,45,532.0,89.5,0.9,24.5,276.0,84.15,50.89
2016,8,27,8,0,580.0,98.0,0.9,25.0,330.0,132.39,78.05
2016,8,27,8,15,615.5,104.5,0.75,25.5,383.0,182.93,115.0
2016,8,27,8,30,651.0,111.0,0.6,26.0,436.0,237.68,158.58
2016,8,27,8,45,679.0,115.5,0.45,26.5,487.5,292.52,203.14
2016,8,27,9,0,707.0,120.0,0.3,27.0,539.0,350.09,248.81
2016,8,27,9,15,726.5,124.5,0.4,27.0,586.5,406.62,294.27
2016,8,27,9,30,746.0,129.0,0.5,27.0,634.0,466.87,341.15
2016,8,27,9,45,757.5,134.0,0.6,27.5,675.5,521.27,381.93
2016,8,27,10,0,769.0,139.0,0.7,28.0,717.0,575.4,421.27
2016,8,27,10,15,780.0,141.5,0.8,28.0,753.0,626.42,458.26
2016,8,27,10,30,791.0,144.0,0.9,28.0,789.0,676.59,493.86
2016,8,27,10,45,796.5,147.5,1.05,28.5,817.5,722.63,525.44
2016,8,27,11,0,802.0,151.0,1.2,29.0,846.0,766.88,554.41
2016,8,27,11,15,807.5,152.5,1.3,29.0,867.5,807.24,580.68
2016,8,27,11,30,813.0,154.0,1.4,29.0,889.0,845.38,605.45
2016,8,27,11,45,819.5,153.0,1.5,29.0,903.5,879.58,627.64
2016,8,27,12,0,826.0,152.0,1.6,29.0,918.0,911.21,648.22
2016,8,27,12,15,827.5,152.0,1.65,29.0,923.0,936.44,664.19
2016,8,27,12,30,829.0,152.0,1.7,29.0,928.0,958.54,678.31
2016,8,27,12,45,826.5,153.0,1.8,29.0,924.5,974.54,689.35
2016,8,27,13,0,824.0,154.0,1.9,29.0,921.0,987.1,698.4
2016,8,27,13,15,821.0,153.0,1.95,29.0,909.0,993.59,703.21
2016,8,27,13,30,818.0,152.0,2.0,29.0,897.0,996.53,705.99
2016,8,27,13,45,649.5,251.0,2.05,29.0,834.0,940.1,671.29
2016,8,27,14,0,481.0,350.0,2.1,29.0,771.0,871.74,623.58
2016,8,27,14,15,290.5,374.5,2.1,29.0,626.5,695.63,504.32
2016,8,27,14,30,100.0,399.0,2.1,29.0,482.0,506.88,371.03
2016,8,27,14,45,430.0,273.0,2.15,29.0,606.5,732.21,538.79
2016,8,27,15,0,760.0,147.0,2.2,29.0,731.0,903.6,656.78
2016,8,27,15,15,745.5,144.0,2.15,29.0,690.5,870.6,634.53
2016,8,27,15,30,731.0,141.0,2.1,29.0,650.0,839.79,615.6
2016,8,27,15,45,708.5,138.0,2.1,29.0,603.0,795.4,587.88
2016,8,27,16,0,686.0,135.0,2.1,29.0,556.0,749.72,559.03
2016,8,27,16,15,660.5,129.5,2.0,28.5,506.0,697.81,525.83
2016,8,27,16,30,635.0,124.0,1.9,28.0,456.0,645.5,491.47
2016,8,27,16,45,602.0,117.0,1.85,28.0,403.5,586.07,449.71
2016,8,27,17,0,569.0,110.0,1.8,28.0,351.0,527.63,407.59
2016,8,27,17,15,523.0,101.0,1.65,27.5,297.5,460.26,357.86
2016,8,27,17,30,477.0,92.0,1.5,27.0,244.0,392.44,306.23
2016,8,27,17,45,414.0,80.0,1.4,26.5,192.5,320.8,249.84
2016,8,27,18,0,351.0,68.0,1.3,26.0,141.0,255.44,196.44
2016,8,27,18,15,259.5,51.5,1.3,25.5,96.5,179.98,134.18
2016,8,27,18,30,168.0,35.0,1.3,25.0,52.0,115.45,77.71
2016,8,27,18,45,84.0,17.5,1.3,25.0,26.0,40.55,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,11.91,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,19.66,6.5
2016,8,28,6,45,221.5,42.5,2.1,22.5,76.0,32.82,21.82
2016,8,28,7,0,319.0,60.0,2.3,23.0,118.0,45.38,33.22
2016,8,28,7,15,390.0,72.0,2.35,23.5,168.5,53.07,40.15
2016,8,28,7,30,461.0,84.0,2.4,24.0,219.0,60.38,46.47
2016,8,28,7,45,512.0,93.0,2.45,24.5,272.5,86.5,53.33
2016,8,28,8,0,563.0,102.0,2.5,25.0,326.0,134.23,80.46
2016,8,28,8,15,599.0,109.0,2.6,25.5,379.0,184.24,117.47
2016,8,28,8,30,635.0,116.0,2.7,26.0,432.0,238.57,161.57
2016,8,28,8,45,666.0,120.0,2.8,26.5,484.0,292.93,207.15
2016,8,28,9,0,697.0,124.0,2.9,27.0,536.0,350.42,255.0
2016,8,28,9,15,717.0,128.0,2.95,27.0,583.0,406.21,301.38
2016,8,28,9,30,737.0,132.0,3.0,27.0,630.0,463.23,347.55
2016,8,28,9,45,758.0,132.0,3.15,27.5,673.5,520.17,391.91
2016,8,28,10,0,779.0,132.0,3.3,28.0,717.0,575.26,433.72
2016,8,28,10,15,789.5,134.5,3.35,28.0,753.0,626.43,472.17
2016,8,28,10,30,800.0,137.0,3.4,28.0,789.0,676.68,509.06
2016,8,28,10,45,811.5,137.0,3.45,28.5,818.5,724.13,542.19
2016,8,28,11,0,823.0,137.0,3.5,29.0,848.0,770.2,572.19
2016,8,28,11,15,828.5,138.0,3.5,29.0,869.5,807.35,596.6
2016,8,28,11,30,834.0,139.0,3.5,29.0,891.0,844.76,621.09
2016,8,28,11,45,573.0,291.5,3.55,29.0,812.0,799.62,586.86
2016,8,28,12,0,312.0,444.0,3.6,29.0,733.0,725.87,529.2
2016,8,28,12,15,568.0,299.0,3.65,29.0,828.0,842.55,616.95
2016,8,28,12,30,824.0,154.0,3.7,29.0,923.0,956.14,694.84
2016,8,28,12,45,825.0,152.5,3.75,29.0,920.0,972.86,705.26
2016,8,28,13,0,826.0,151.0,3.8,29.0,917.0,986.2,714.32
2016,8,28,13,15,823.0,150.0,3.8,29.0,905.5,992.62,718.69
2016,8,28,13,30,820.0,149.0,3.8,29.0,894.0,995.46,720.93
2016,8,28,13,45,817.5,146.0,3.85,29.0,874.5,993.11,720.27
2016,8,28,14,0,815.0,143.0,3.9,29.0,855.0,987.17,717.44
2016,8,28,14,15,808.0,141.5,3.9,29.0,828.0,974.84,710.26
2016,8,28,14,30,801.0,140.0,3.9,29.0,801.0,959.14,701.02
2016,8,28,14,45,523.0,250.5,3.95,29.0,675.0,798.39,591.89
2016,8,28,15,0,245.0,361.0,4.0,29.0,549.0,619.15,461.02
2016,8,28,15,15,239.0,340.0,3.95,28.5,515.0,587.22,441.05
2016,8,28,15,30,233.0,319.0,3.9,28.0,481.0,554.48,419.52
2016,8,28,15,45,466.0,223.5,3.85,28.0,518.0,672.26,511.7
2016,8,28,16,0,699.0,128.0,3.8,28.0,555.0,752.04,572.61
2016,8,28,16,15,674.0,123.0,3.65,27.5,504.5,700.59,537.91
2016,8,28,16,30,649.0,118.0,3.5,27.0,454.0,648.69,503.1
2016,8,28,16,45,620.5,110.0,3.4,27.0,402.0,590.75,461.19
2016,8,28,17,0,592.0,102.0,3.3,27.0,350.0,533.41,418.69
2016,8,28,17,15,546.0,93.5,2.9,26.5,296.5,465.59,367.04
2016,8,28,17,30,500.0,85.0,2.5,26.0,243.0,400.84,316.23
2016,8,28,17,45,437.0,74.0,2.15,26.0,191.5,324.89,254.73
2016,8,28,18,0,374.0,63.0,1.8,26.0,140.0,259.51,199.93
2016,8,28,18,15,278.5,48.0,1.65,25.5,95.0,183.03,136.24
2016,8,28,18,30,183.0,33.0,1.5,25.0,50.0,118.12,78.02
2016,8,28,18,45,91.5,16.5,1.4,24.5,25.0,41.55,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.5,11.44,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,33.0,18.87,5.41
2016,8,29,6,45,230.0,40.0,3.3,22.5,75.0,30.86,20.13
2016,8,29,7,0,337.0,56.0,3.5,23.0,117.0,42.32,30.58
2016,8,29,7,15,168.5,60.0,3.65,23.5,90.5,47.76,35.57
2016,8,29,7,30,0.0,64.0,3.8,24.0,64.0,59.13,45.4
2016,8,29,7,45,0.0,80.0,3.95,24.5,80.0,73.42,54.75
2016,8,29,8,0,0.0,96.0,4.1,25.0,96.0,87.87,66.2
2016,8,29,8,15,103.0,153.0,4.2,25.0,204.0,146.45,108.65
2016,8,29,8,30,206.0,210.0,4.3,25.0,312.0,224.05,166.41
2016,8,29,8,45,238.0,231.5,4.4,25.5,362.0,264.01,197.42
2016,8,29,9,0,270.0,253.0,4.5,26.0,412.0,311.56,234.47
2016,8,29,9,15,184.5,280.5,4.55,26.5,393.0,321.89,243.98
2016,8,29,9,30,99.0,308.0,4.6,27.0,374.0,321.31,243.7
2016,8,29,9,45,69.0,308.0,4.65,27.5,356.0,314.37,237.87
2016,8,29,10,0,39.0,308.0,4.7,28.0,338.0,303.5,228.74
2016,8,29,10,15,155.0,346.5,4.7,28.0,471.0,415.88,313.78
2016,8,29,10,30,271.0,385.0,4.7,28.0,604.0,541.44,406.49
2016,8,29,10,45,156.0,376.5,4.75,28.0,504.0,465.96,349.52
2016,8,29,11,0,41.0,368.0,4.8,28.0,404.0,377.1,281.83
2016,8,29,11,15,49.5,390.0,4.8,28.0,434.5,408.94,305.34
2016,8,29,11,30,58.0,412.0,4.8,28.0,465.0,441.68,329.06
2016,8,29,11,45,82.5,435.5,4.8,28.5,511.5,490.8,364.23
2016,8,29,12,0,107.0,459.0,4.8,29.0,558.0,541.67,400.12
2016,8,29,12,15,76.0,435.0,4.8,29.0,505.5,494.75,365.65
2016,8,29,12,30,45.0,411.0,4.8,29.0,453.0,445.47,329.46
2016,8,29,12,45,261.5,399.5,4.85,29.0,642.0,667.4,494.56
2016,8,29,13,0,478.0,388.0,4.9,29.0,831.0,886.3,649.26
2016,8,29,13,15,344.0,421.5,4.9,29.0,738.0,786.81,577.28
2016,8,29,13,30,210.0,455.0,4.9,29.0,645.0,681.32,501.3
2016,8,29,13,45,233.0,440.0,4.9,29.0,647.0,692.27,510.73
2016,8,29,14,0,256.0,425.0,4.9,29.0,649.0,714.63,527.41
2016,8,29,14,15,551.0,267.5,4.9,28.5,727.5,854.39,635.74
2016,8,29,14,30,846.0,110.0,4.9,28.0,806.0,961.88,712.59
2016,8,29,14,45,833.5,109.5,4.9,28.0,770.5,937.82,696.84
2016,8,29,15,0,821.0,109.0,4.9,28.0,735.0,910.8,679.93
2016,8,29,15,15,410.5,131.0,4.8,28.0,444.5,547.74,422.72
2016,8,29,15,30,0.0,153.0,4.7,28.0,154.0,145.01,108.03
2016,8,29,15,45,380.0,126.0,4.65,28.0,357.0,486.04,380.73
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,765.71,586.37
2016,8,29,16,15,397.0,149.0,4.4,27.5,388.5,501.13,390.8
2016,8,29,16,30,34.0,199.0,4.2,27.0,217.0,232.29,178.93
2016,8,29,16,45,345.0,140.0,4.05,27.0,285.0,421.38,333.16
2016,8,29,17,0,656.0,81.0,3.9,27.0,353.0,550.86,435.07
2016,8,29,17,15,612.5,75.0,3.55,26.5,299.0,484.56,383.54
2016,8,29,17,30,569.0,69.0,3.2,26.0,245.0,421.06,333.4
2016,8,29,17,45,504.0,60.5,2.85,25.5,192.5,346.81,273.14
2016,8,29,18,0,439.0,52.0,2.5,25.0,140.0,278.66,215.81
2016,8,29,18,15,337.0,40.0,2.35,24.5,94.5,198.5,148.18
2016,8,29,18,30,235.0,28.0,2.2,24.0,49.0,130.39,84.47
2016,8,29,18,45,117.5,14.0,2.05,24.0,24.5,46.27,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
