Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,10.96,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,18.09,4.31
2016,8,30,6,45,248.5,38.0,2.65,22.5,74.5,29.32,18.8
2016,8,30,7,0,355.0,53.0,2.9,23.0,116.0,40.05,28.63
2016,8,30,7,15,428.0,63.5,2.95,23.5,167.0,46.94,34.87
2016,8,30,7,30,501.0,74.0,3.0,24.0,218.0,52.63,39.82
2016,8,30,7,45,551.0,81.5,3.05,24.5,272.0,78.71,46.05
2016,8,30,8,0,601.0,89.0,3.1,25.0,326.0,127.68,73.71
2016,8,30,8,15,399.5,149.5,3.15,25.0,317.0,184.57,126.4
2016,8,30,8,30,198.0,210.0,3.2,25.0,308.0,222.35,165.01
2016,8,30,8,45,168.5,237.0,3.25,25.5,327.0,251.54,189.14
2016,8,30,9,0,139.0,264.0,3.3,26.0,346.0,277.35,209.86
2016,8,30,9,15,235.5,275.5,3.35,26.5,428.0,339.01,255.82
2016,8,30,9,30,332.0,287.0,3.4,27.0,510.0,409.65,308.64
2016,8,30,9,45,386.5,288.0,3.5,27.5,564.5,461.86,347.76
2016,8,30,10,0,441.0,289.0,3.6,28.0,619.0,519.02,390.07
2016,8,30,10,15,346.0,338.5,3.65,28.0,605.0,529.77,397.0
2016,8,30,10,30,251.0,388.0,3.7,28.0,591.0,531.03,396.35
2016,8,30,10,45,259.5,402.0,3.75,28.0,618.5,566.49,421.79
2016,8,30,11,0,268.0,416.0,3.8,28.0,646.0,602.2,447.01
2016,8,30,11,15,231.0,434.0,3.8,28.0,636.0,601.5,445.31
2016,8,30,11,30,194.0,452.0,3.8,28.0,626.0,600.1,443.13
2016,8,30,11,45,306.0,422.5,3.85,28.5,702.5,686.48,505.56
2016,8,30,12,0,418.0,393.0,3.9,29.0,779.0,778.81,570.31
2016,8,30,12,15,632.0,264.5,3.9,29.0,850.5,870.64,638.61
2016,8,30,12,30,846.0,136.0,3.9,29.0,922.0,952.28,693.41
2016,8,30,12,45,844.5,136.0,3.95,29.0,918.5,967.63,703.23
2016,8,30,13,0,843.0,136.0,4.0,29.0,915.0,979.57,711.41
2016,8,30,13,15,485.5,294.5,3.95,29.0,742.0,807.9,593.0
2016,8,30,13,30,128.0,453.0,3.9,29.0,569.0,597.2,437.25
2016,8,30,13,45,314.0,397.0,3.9,29.0,672.0,740.97,544.32
2016,8,30,14,0,500.0,341.0,3.9,29.0,775.0,882.14,644.59
2016,8,30,14,15,283.0,358.0,3.8,28.5,602.0,671.21,496.42
2016,8,30,14,30,66.0,375.0,3.7,28.0,429.0,448.18,333.67
2016,8,30,14,45,46.5,334.0,3.65,28.0,371.5,385.93,289.18
2016,8,30,15,0,27.0,293.0,3.6,28.0,314.0,323.91,243.51
2016,8,30,15,15,27.0,278.0,3.45,28.0,298.0,308.77,232.89
2016,8,30,15,30,27.0,263.0,3.3,28.0,282.0,293.51,222.01
2016,8,30,15,45,46.5,261.0,3.2,28.0,290.5,309.63,235.42
2016,8,30,16,0,66.0,259.0,3.1,28.0,299.0,324.82,248.03
2016,8,30,16,15,266.0,214.5,2.85,27.5,353.5,457.89,354.08
2016,8,30,16,30,466.0,170.0,2.6,27.0,408.0,561.64,434.84
2016,8,30,16,45,370.5,164.0,2.4,27.0,340.0,466.58,362.9
2016,8,30,17,0,275.0,158.0,2.2,27.0,272.0,368.92,288.61
2016,8,30,17,15,249.0,137.5,1.95,26.5,229.0,317.15,249.33
2016,8,30,17,30,223.0,117.0,1.7,26.0,186.0,267.39,210.3
2016,8,30,17,45,187.0,95.5,1.45,26.0,145.0,213.52,166.52
2016,8,30,18,0,151.0,74.0,1.2,26.0,104.0,163.21,124.71
2016,8,30,18,15,100.0,51.5,1.15,25.5,69.0,102.85,74.89
2016,8,30,18,30,49.0,29.0,1.1,25.0,34.0,53.84,31.34
2016,8,30,18,45,24.5,14.5,1.05,25.0,17.0,20.64,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,8.0,11.0,1.95,23.0,11.5,10.48,0.0
2016,8,31,6,30,16.0,22.0,2.1,23.0,23.0,19.8,4.38
2016,8,31,6,45,83.5,44.5,2.3,23.5,58.5,37.3,25.26
2016,8,31,7,0,151.0,67.0,2.5,24.0,94.0,52.85,39.33
2016,8,31,7,15,217.5,83.0,2.45,24.0,137.0,64.6,49.88
2016,8,31,7,30,284.0,99.0,2.4,24.0,180.0,75.9,59.73
2016,8,31,7,45,361.0,111.0,2.35,24.5,237.0,94.82,63.58
2016,8,31,8,0,438.0,123.0,2.3,25.0,294.0,138.78,89.17
2016,8,31,8,15,446.5,143.5,2.35,25.5,341.0,187.83,126.59
2016,8,31,8,30,455.0,164.0,2.4,26.0,388.0,238.04,167.33
2016,8,31,8,45,337.5,211.5,2.5,26.5,388.0,277.47,203.52
2016,8,31,9,0,220.0,259.0,2.6,27.0,388.0,302.08,225.94
2016,8,31,9,15,468.0,199.5,2.65,27.5,504.0,366.89,273.39
2016,8,31,9,30,716.0,140.0,2.7,28.0,620.0,461.87,345.0
2016,8,31,9,45,737.0,141.0,2.75,28.5,663.0,516.66,387.0
2016,8,31,10,0,758.0,142.0,2.8,29.0,706.0,573.71,429.48
2016,8,31,10,15,503.0,264.5,2.8,29.0,647.0,564.01,420.23
2016,8,31,10,30,248.0,387.0,2.8,29.0,588.0,528.59,390.88
2016,8,31,10,45,239.5,404.5,2.85,29.5,604.5,552.94,407.28
2016,8,31,11,0,231.0,422.0,2.9,30.0,621.0,577.14,422.96
2016,8,31,11,15,194.5,437.0,2.9,30.0,607.5,575.19,420.41
2016,8,31,11,30,158.0,452.0,2.9,30.0,594.0,570.07,415.67
2016,8,31,11,45,125.5,451.5,2.9,30.0,565.5,550.67,401.24
2016,8,31,12,0,93.0,451.0,2.9,30.0,537.0,521.74,380.2
2016,8,31,12,15,95.0,454.5,2.9,30.0,542.5,532.63,387.93
2016,8,31,12,30,97.0,458.0,2.9,30.0,548.0,543.23,395.3
2016,8,31,12,45,145.5,463.0,2.95,30.0,597.5,610.27,443.18
2016,8,31,13,0,194.0,468.0,3.0,30.0,647.0,669.3,484.82
2016,8,31,13,15,144.5,454.5,3.0,30.0,587.0,611.46,443.88
2016,8,31,13,30,95.0,441.0,3.0,30.0,527.0,539.64,393.41
2016,8,31,13,45,189.5,428.0,3.0,30.0,594.5,636.46,464.24
2016,8,31,14,0,284.0,415.0,3.0,30.0,662.0,732.78,532.3
2016,8,31,14,15,521.0,289.5,2.95,30.0,722.5,848.11,617.03
2016,8,31,14,30,758.0,164.0,2.9,30.0,783.0,941.8,681.67
2016,8,31,14,45,749.0,160.0,2.85,30.0,749.0,918.69,666.59
2016,8,31,15,0,740.0,156.0,2.8,30.0,715.0,897.89,654.06
2016,8,31,15,15,724.5,152.0,2.7,30.0,674.0,863.04,631.93
2016,8,31,15,30,709.0,148.0,2.6,30.0,633.0,825.99,608.36
2016,8,31,15,45,691.5,142.5,2.55,30.0,587.0,783.53,581.35
2016,8,31,16,0,674.0,137.0,2.5,30.0,541.0,739.52,553.03
2016,8,31,16,15,647.5,131.0,2.35,29.5,490.5,686.48,518.57
2016,8,31,16,30,621.0,125.0,2.2,29.0,440.0,633.19,482.74
2016,8,31,16,45,588.0,117.0,2.05,29.0,387.5,573.12,439.84
2016,8,31,17,0,555.0,109.0,1.9,29.0,335.0,514.1,396.69
2016,8,31,17,15,506.5,99.5,1.7,28.5,281.5,441.06,342.48
2016,8,31,17,30,458.0,90.0,1.5,28.0,228.0,376.95,293.12
2016,8,31,17,45,391.5,77.0,1.3,27.5,177.5,303.73,235.07
2016,8,31,18,0,325.0,64.0,1.1,27.0,127.0,237.32,180.61
2016,8,31,18,15,229.5,46.5,1.05,26.5,83.5,161.33,118.0
2016,8,31,18,30,134.0,29.0,1.0,26.0,40.0,94.49,55.24
2016,8,31,18,45,67.0,14.5,0.95,26.0,20.0,32.32,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,10.48,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,17.31,2.28
2016,9,1,6,45,204.0,40.5,2.25,23.5,70.0,31.38,20.31
2016,9,1,7,0,299.0,59.0,2.6,24.0,111.0,44.79,32.49
2016,9,1,7,15,370.5,72.5,2.5,24.5,161.0,53.67,40.44
2016,9,1,7,30,442.0,86.0,2.4,25.0,211.0,62.09,47.73
2016,9,1,7,45,492.5,96.0,2.35,25.5,264.5,88.75,55.32
2016,9,1,8,0,543.0,106.0,2.3,26.0,318.0,136.55,82.78
2016,9,1,8,15,580.0,114.0,2.3,26.5,371.0,186.47,119.54
2016,9,1,8,30,617.0,122.0,2.3,27.0,424.0,240.88,163.3
2016,9,1,8,45,646.5,127.0,2.35,28.0,475.5,294.74,207.64
2016,9,1,9,0,676.0,132.0,2.4,29.0,527.0,351.58,253.85
2016,9,1,9,15,696.5,137.0,2.4,29.0,574.0,407.42,299.43
2016,9,1,9,30,717.0,142.0,2.4,29.0,621.0,464.59,344.81
2016,9,1,9,45,398.0,241.0,2.4,29.5,510.0,427.27,318.49
2016,9,1,10,0,79.0,340.0,2.4,30.0,399.0,355.44,263.31
2016,9,1,10,15,428.0,246.0,2.4,30.0,588.5,500.47,373.41
2016,9,1,10,30,777.0,152.0,2.4,30.0,778.0,677.03,501.84
2016,9,1,10,45,461.0,289.0,2.45,30.5,664.5,612.62,450.27
2016,9,1,11,0,145.0,426.0,2.5,31.0,551.0,515.03,374.79
2016,9,1,11,15,89.5,397.5,2.5,31.0,475.5,449.26,327.98
2016,9,1,11,30,34.0,369.0,2.5,31.0,400.0,380.9,278.16
2016,9,1,11,45,420.0,267.0,2.55,31.0,651.5,642.9,473.2
2016,9,1,12,0,806.0,165.0,2.6,31.0,903.0,907.87,652.92
2016,9,1,12,15,500.5,317.5,2.6,31.0,777.0,799.54,575.23
2016,9,1,12,30,195.0,470.0,2.6,31.0,651.0,658.5,472.58
2016,9,1,12,45,500.0,318.0,2.65,31.0,778.0,827.91,596.39
2016,9,1,13,0,805.0,166.0,2.7,31.0,905.0,981.61,699.27
2016,9,1,13,15,500.5,309.0,2.7,31.0,767.0,838.43,601.83
2016,9,1,13,30,196.0,452.0,2.7,31.0,629.0,665.26,478.43
2016,9,1,13,45,489.0,308.0,2.7,31.0,733.5,835.57,603.11
2016,9,1,14,0,782.0,164.0,2.7,31.0,838.0,976.02,697.7
2016,9,1,14,15,548.0,270.0,2.65,31.0,734.5,854.15,615.78
2016,9,1,14,30,314.0,376.0,2.6,31.0,631.0,721.3,521.92
2016,9,1,14,45,468.5,298.5,2.6,31.0,660.5,796.98,579.14
2016,9,1,15,0,623.0,221.0,2.6,31.0,690.0,857.12,623.96
2016,9,1,15,15,473.0,257.5,2.5,30.5,601.5,739.98,543.49
2016,9,1,15,30,323.0,294.0,2.4,30.0,513.0,621.25,460.77
2016,9,1,15,45,175.5,261.0,2.35,30.0,379.0,434.86,327.22
2016,9,1,16,0,28.0,228.0,2.3,30.0,245.0,258.49,194.4
2016,9,1,16,15,14.0,164.5,2.15,29.5,173.0,169.72,127.93
2016,9,1,16,30,0.0,101.0,2.0,29.0,101.0,94.87,69.93
2016,9,1,16,45,0.0,88.5,1.9,29.0,88.5,82.83,60.74
2016,9,1,17,0,0.0,76.0,1.8,29.0,76.0,70.79,51.38
2016,9,1,17,15,0.0,63.5,1.6,28.5,63.5,59.06,42.23
2016,9,1,17,30,0.0,51.0,1.4,28.0,51.0,47.4,32.95
2016,9,1,17,45,0.0,39.5,1.25,27.5,39.5,36.68,24.25
2016,9,1,18,0,0.0,28.0,1.1,27.0,28.0,25.98,15.4
2016,9,1,18,15,0.0,17.5,1.05,26.5,17.5,16.22,7.21
2016,9,1,18,30,0.0,7.0,1.0,26.0,7.0,6.48,0.0
2016,9,1,18,45,0.0,3.5,1.0,26.0,3.5,3.34,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.92,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.5,3.0,2.78,0.0
2016,9,2,7,30,0.0,4.0,2.3,24.0,4.0,3.7,0.0
2016,9,2,7,45,0.0,5.0,2.3,24.5,5.0,4.63,0.0
2016,9,2,8,0,0.0,6.0,2.3,25.0,6.0,5.56,0.0
2016,9,2,8,15,0.0,28.0,2.2,25.0,28.0,25.99,15.71
2016,9,2,8,30,0.0,50.0,2.1,25.0,50.0,46.49,32.31
2016,9,2,8,45,97.5,154.5,2.05,25.5,211.5,164.7,123.63
2016,9,2,9,0,195.0,259.0,2.0,26.0,373.0,293.7,220.83
2016,9,2,9,15,175.5,284.5,1.9,26.5,394.0,322.41,242.35
2016,9,2,9,30,156.0,310.0,1.8,27.0,415.0,348.94,261.74
2016,9,2,9,45,94.0,302.5,1.7,27.5,367.5,323.47,242.19
2016,9,2,10,0,32.0,295.0,1.6,28.0,320.0,288.58,215.19
2016,9,2,10,15,82.0,343.5,1.5,28.0,409.5,367.75,273.34
2016,9,2,10,30,132.0,392.0,1.4,28.0,499.0,453.86,334.5
2016,9,2,10,45,159.0,408.5,1.35,28.5,541.5,498.88,364.82
2016,9,2,11,0,186.0,425.0,1.3,29.0,584.0,546.12,396.33
2016,9,2,11,15,130.5,424.5,1.3,29.0,537.5,512.42,371.46
2016,9,2,11,30,75.0,424.0,1.3,29.0,491.0,468.81,339.96
2016,9,2,11,45,104.5,443.0,1.3,29.5,537.5,518.79,374.55
2016,9,2,12,0,134.0,462.0,1.3,30.0,584.0,577.61,413.77
2016,9,2,12,15,241.0,446.5,1.35,30.0,668.0,677.77,483.28
2016,9,2,12,30,348.0,431.0,1.4,30.0,752.0,774.81,548.82
2016,9,2,12,45,514.5,339.5,1.45,30.0,811.5,864.06,610.7
2016,9,2,13,0,681.0,248.0,1.5,30.0,871.0,949.06,668.65
2016,9,2,13,15,677.0,246.5,1.5,30.0,859.0,953.39,670.67
2016,9,2,13,30,673.0,245.0,1.5,30.0,847.0,954.56,671.78
2016,9,2,13,45,430.0,337.0,1.55,30.0,718.5,806.63,573.15
2016,9,2,14,0,187.0,429.0,1.6,30.0,590.0,638.27,457.54
2016,9,2,14,15,100.5,344.5,1.65,30.0,430.5,462.38,337.71
2016,9,2,14,30,14.0,260.0,1.7,30.0,271.0,263.88,194.37
2016,9,2,14,45,150.5,302.0,1.8,30.0,415.0,466.05,346.25
2016,9,2,15,0,287.0,344.0,1.9,30.0,559.0,654.86,479.86
2016,9,2,15,15,143.5,211.5,1.95,29.5,319.0,357.27,269.12
2016,9,2,15,30,0.0,79.0,2.0,29.0,79.0,73.64,52.25
2016,9,2,15,45,132.5,167.5,2.05,29.0,246.0,293.28,225.95
2016,9,2,16,0,265.0,256.0,2.1,29.0,413.0,512.86,388.99
2016,9,2,16,15,267.0,230.5,2.05,29.0,376.0,477.16,363.09
2016,9,2,16,30,269.0,205.0,2.0,29.0,339.0,440.18,337.37
2016,9,2,16,45,384.5,163.0,1.95,29.0,329.5,474.36,365.58
2016,9,2,17,0,500.0,121.0,1.9,29.0,320.0,485.2,375.51
2016,9,2,17,15,450.5,109.0,1.75,28.5,267.5,416.68,323.93
2016,9,2,17,30,401.0,97.0,1.6,28.0,215.0,352.14,274.13
2016,9,2,17,45,331.0,82.0,1.5,27.5,165.0,278.2,215.44
2016,9,2,18,0,261.0,67.0,1.4,27.0,115.0,211.6,160.86
2016,9,2,18,15,176.0,46.5,1.3,26.5,73.5,133.2,96.32
2016,9,2,18,30,91.0,26.0,1.2,26.0,32.0,68.15,32.44
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.0,24.77,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,10.01,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,17.5,0.26
2016,9,3,6,45,174.0,40.5,2.05,22.5,65.5,31.44,20.34
2016,9,3,7,0,269.0,60.0,2.2,23.0,106.0,45.67,33.33
2016,9,3,7,15,341.0,75.0,2.2,23.5,156.0,55.67,42.31
2016,9,3,7,30,413.0,90.0,2.2,24.0,206.0,65.17,50.56
2016,9,3,7,45,470.0,99.5,2.25,25.0,259.5,90.82,57.6
2016,9,3,8,0,527.0,109.0,2.3,26.0,313.0,137.64,84.3
2016,9,3,8,15,403.0,152.5,2.25,26.0,322.5,188.56,128.74
2016,9,3,8,30,279.0,196.0,2.2,26.0,332.0,227.28,165.08
2016,9,3,8,45,258.0,225.0,2.15,26.5,361.5,265.93,196.62
2016,9,3,9,0,237.0,254.0,2.1,27.0,391.0,304.72,227.35
2016,9,3,9,15,246.0,277.0,2.0,27.5,430.5,343.61,256.74
2016,9,3,9,30,255.0,300.0,1.9,28.0,470.0,385.99,287.96
2016,9,3,9,45,257.0,322.0,1.85,28.5,502.5,424.76,315.82
2016,9,3,10,0,259.0,344.0,1.8,29.0,535.0,463.58,342.98
2016,9,3,10,15,263.5,362.0,1.8,29.0,565.0,500.43,369.03
2016,9,3,10,30,268.0,380.0,1.8,29.0,595.0,537.38,394.72
2016,9,3,10,45,178.0,394.5,1.8,29.5,539.5,500.28,366.19
2016,9,3,11,0,88.0,409.0,1.8,30.0,484.0,453.0,330.34
2016,9,3,11,15,55.5,370.0,1.8,30.0,418.0,396.09,289.68
2016,9,3,11,30,23.0,331.0,1.8,30.0,352.0,330.76,242.3
2016,9,3,11,45,158.0,387.0,1.85,30.0,531.0,517.91,378.6
2016,9,3,12,0,293.0,443.0,1.9,30.0,710.0,710.85,510.8
2016,9,3,12,15,350.5,420.5,1.95,30.0,741.5,754.8,540.3
2016,9,3,12,30,408.0,398.0,2.0,30.0,773.0,806.53,575.73
2016,9,3,12,45,431.0,389.5,2.05,30.5,784.5,832.76,592.28
2016,9,3,13,0,454.0,381.0,2.1,31.0,796.0,857.47,608.01
2016,9,3,13,15,592.0,294.5,2.15,31.0,827.5,916.73,651.04
2016,9,3,13,30,730.0,208.0,2.2,31.0,859.0,973.14,689.39
2016,9,3,13,45,506.0,309.5,2.25,31.0,756.0,854.49,610.08
2016,9,3,14,0,282.0,411.0,2.3,31.0,653.0,727.45,521.75
2016,9,3,14,15,279.5,396.5,2.35,31.0,629.5,710.42,512.44
2016,9,3,14,30,277.0,382.0,2.4,31.0,606.0,691.9,501.29
2016,9,3,14,45,161.5,349.5,2.5,31.0,478.5,529.06,388.38
2016,9,3,15,0,46.0,317.0,2.6,31.0,351.0,369.27,272.92
2016,9,3,15,15,352.5,243.5,2.65,30.5,482.0,612.9,458.34
2016,9,3,15,30,659.0,170.0,2.7,30.0,613.0,803.94,596.58
2016,9,3,15,45,642.0,162.0,2.8,30.0,567.5,760.48,567.68
2016,9,3,16,0,625.0,154.0,2.9,30.0,522.0,715.57,539.12
2016,9,3,16,15,597.0,146.5,2.9,29.5,471.5,661.28,503.23
2016,9,3,16,30,569.0,139.0,2.9,29.0,421.0,606.97,466.36
2016,9,3,16,45,530.0,130.5,2.9,29.0,368.5,539.75,418.08
2016,9,3,17,0,491.0,122.0,2.9,29.0,316.0,479.77,373.75
2016,9,3,17,15,440.5,110.0,2.7,28.5,263.5,411.15,321.78
2016,9,3,17,30,390.0,98.0,2.5,28.0,211.0,346.65,271.34
2016,9,3,17,45,315.0,82.5,2.35,27.5,161.0,270.36,210.15
2016,9,3,18,0,240.0,67.0,2.2,27.0,111.0,194.59,148.04
2016,9,3,18,15,157.5,45.5,2.2,26.5,70.0,124.94,89.94
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,59.49,23.47
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,21.57,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,9.05,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,15.91,0.0
2016,9,4,6,45,136.5,41.5,1.3,23.5,61.5,33.64,21.99
2016,9,4,7,0,219.0,64.0,1.5,24.0,101.0,50.75,37.45
2016,9,4,7,15,288.0,82.0,1.75,24.5,150.0,61.1,46.73
2016,9,4,7,30,357.0,100.0,2.0,25.0,199.0,72.7,56.74
2016,9,4,7,45,410.5,112.5,2.25,25.5,251.5,98.55,65.1
2016,9,4,8,0,464.0,125.0,2.5,26.0,304.0,143.87,91.84
2016,9,4,8,15,503.0,135.5,2.65,26.5,356.5,191.88,127.1
2016,9,4,8,30,542.0,146.0,2.8,27.0,409.0,244.54,169.04
2016,9,4,8,45,572.0,153.5,2.95,27.5,459.5,296.55,211.86
2016,9,4,9,0,602.0,161.0,3.1,28.0,510.0,352.18,257.34
2016,9,4,9,15,624.5,167.5,3.1,28.0,556.5,406.03,301.27
2016,9,4,9,30,647.0,174.0,3.1,28.0,603.0,461.64,345.49
2016,9,4,9,45,666.0,178.0,3.1,28.5,645.5,514.61,385.98
2016,9,4,10,0,685.0,182.0,3.1,29.0,688.0,568.35,425.8
2016,9,4,10,15,510.5,272.0,3.1,29.0,659.5,577.52,430.82
2016,9,4,10,30,336.0,362.0,3.1,29.0,631.0,567.9,421.21
2016,9,4,10,45,535.0,277.5,3.1,29.5,724.5,657.38,487.54
2016,9,4,11,0,734.0,193.0,3.1,30.0,818.0,759.39,560.7
2016,9,4,11,15,544.5,300.5,3.1,30.0,770.5,739.75,542.09
2016,9,4,11,30,355.0,408.0,3.1,30.0,723.0,701.56,510.98
2016,9,4,11,45,233.0,430.5,3.1,30.5,638.5,626.65,456.1
2016,9,4,12,0,111.0,453.0,3.1,31.0,554.0,541.49,393.22
2016,9,4,12,15,445.0,319.0,3.1,31.0,727.0,750.34,546.91
2016,9,4,12,30,779.0,185.0,3.1,31.0,900.0,946.01,680.2
2016,9,4,12,45,783.0,181.5,3.1,31.0,897.0,962.76,689.45
2016,9,4,13,0,787.0,178.0,3.1,31.0,894.0,976.31,698.19
2016,9,4,13,15,459.0,312.0,3.15,31.0,728.0,800.79,579.14
2016,9,4,13,30,131.0,446.0,3.2,31.0,562.0,594.84,430.8
2016,9,4,13,45,217.5,425.0,3.25,31.0,612.5,662.73,481.97
2016,9,4,14,0,304.0,404.0,3.3,31.0,663.0,742.23,538.67
2016,9,4,14,15,245.5,399.0,3.3,31.0,604.0,679.61,494.87
2016,9,4,14,30,187.0,394.0,3.3,31.0,545.0,603.29,441.96
2016,9,4,14,45,450.5,281.0,3.35,31.0,621.0,760.61,559.77
2016,9,4,15,0,714.0,168.0,3.4,31.0,697.0,884.86,648.46
2016,9,4,15,15,524.5,226.5,3.4,30.5,603.0,752.88,558.72
2016,9,4,15,30,335.0,285.0,3.4,30.0,509.0,621.89,465.54
2016,9,4,15,45,490.0,215.0,3.4,30.0,515.5,681.66,513.81
2016,9,4,16,0,645.0,145.0,3.4,30.0,522.0,721.49,546.09
2016,9,4,16,15,616.5,138.0,3.3,29.5,471.0,666.62,509.13
2016,9,4,16,30,588.0,131.0,3.2,29.0,420.0,611.75,471.31
2016,9,4,16,45,553.0,122.0,3.1,29.0,367.5,550.45,426.89
2016,9,4,17,0,518.0,113.0,3.0,29.0,315.0,486.29,379.3
2016,9,4,17,15,466.0,102.0,2.75,28.5,262.0,416.6,326.33
2016,9,4,17,30,414.0,91.0,2.5,28.0,209.0,351.17,274.94
2016,9,4,17,45,342.5,76.5,2.25,27.5,159.5,276.57,214.79
2016,9,4,18,0,271.0,62.0,2.0,27.0,110.0,209.53,159.12
2016,9,4,18,15,176.0,42.5,2.0,26.5,69.0,135.46,97.19
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,59.66,17.54
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,21.82,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,22.0,13.5,9.53,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,15.8,0.0
2016,9,5,6,45,261.5,33.5,2.55,22.5,69.0,26.54,16.16
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,36.13,25.18
2016,9,5,7,15,467.0,55.5,3.0,23.5,163.0,40.69,29.45
2016,9,5,7,30,545.0,64.0,3.2,24.0,215.0,45.06,33.31
2016,9,5,7,45,602.5,69.0,3.4,24.5,270.5,71.71,38.96
2016,9,5,8,0,660.0,74.0,3.6,25.0,326.0,122.9,67.48
2016,9,5,8,15,438.5,138.5,3.65,25.5,317.0,183.77,124.14
2016,9,5,8,30,217.0,203.0,3.7,26.0,308.0,222.2,163.92
2016,9,5,8,45,214.5,229.0,3.8,26.5,343.0,259.74,193.98
2016,9,5,9,0,212.0,255.0,3.9,27.0,378.0,297.13,223.46
2016,9,5,9,15,206.5,280.0,3.9,27.5,408.0,332.25,250.55
2016,9,5,9,30,201.0,305.0,3.9,28.0,438.0,366.76,276.47
2016,9,5,9,45,210.0,320.0,3.95,28.5,467.5,399.72,300.78
2016,9,5,10,0,219.0,335.0,4.0,29.0,497.0,433.31,325.15
2016,9,5,10,15,198.0,363.0,4.0,29.0,514.5,460.07,344.24
2016,9,5,10,30,177.0,391.0,4.0,29.0,532.0,484.76,361.42
2016,9,5,10,45,526.5,247.5,4.0,29.5,689.5,623.76,467.65
2016,9,5,11,0,876.0,104.0,4.0,30.0,847.0,780.55,580.12
2016,9,5,11,15,470.0,257.5,4.0,30.0,657.5,638.81,475.54
2016,9,5,11,30,64.0,411.0,4.0,30.0,468.0,447.85,329.46
2016,9,5,11,45,182.0,424.5,4.05,30.5,589.5,576.31,423.68
2016,9,5,12,0,300.0,438.0,4.1,31.0,711.0,713.31,519.64
2016,9,5,12,15,325.5,432.0,4.1,31.0,729.0,743.82,540.39
2016,9,5,12,30,351.0,426.0,4.1,31.0,747.0,773.95,561.39
2016,9,5,12,45,188.5,388.5,4.15,31.0,561.0,577.95,423.68
2016,9,5,13,0,26.0,351.0,4.2,31.0,375.0,373.35,274.05
2016,9,5,13,15,442.0,236.5,4.2,30.5,628.0,704.67,524.54
2016,9,5,13,30,858.0,122.0,4.2,30.0,881.0,995.69,723.55
2016,9,5,13,45,594.0,258.0,4.2,30.0,778.0,892.08,652.26
2016,9,5,14,0,330.0,394.0,4.2,30.0,675.0,757.72,554.32
2016,9,5,14,15,253.5,393.0,4.15,30.0,604.5,681.32,501.07
2016,9,5,14,30,177.0,392.0,4.1,30.0,534.0,591.57,437.33
2016,9,5,14,45,115.5,357.0,4.1,30.0,448.5,493.48,367.18
2016,9,5,15,0,54.0,322.0,4.1,30.0,363.0,382.98,286.28
2016,9,5,15,15,53.0,302.0,4.05,29.5,340.0,361.01,271.66
2016,9,5,15,30,52.0,282.0,4.0,29.0,317.0,338.81,256.45
2016,9,5,15,45,68.0,268.0,3.95,29.0,309.5,337.95,257.16
2016,9,5,16,0,84.0,254.0,3.9,29.0,302.0,335.95,256.94
2016,9,5,16,15,200.5,222.5,3.75,28.5,324.0,403.22,312.16
2016,9,5,16,30,317.0,191.0,3.6,28.0,346.0,459.52,358.04
2016,9,5,16,45,309.0,167.0,3.5,28.0,303.0,413.62,323.85
2016,9,5,17,0,301.0,143.0,3.4,28.0,260.0,367.35,288.99
2016,9,5,17,15,404.0,107.5,3.15,27.5,237.5,384.88,303.84
2016,9,5,17,30,507.0,72.0,2.9,27.0,215.0,383.47,302.14
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.5,305.27,237.79
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,232.89,176.81
2016,9,5,18,15,231.0,37.0,2.5,26.5,70.5,149.26,106.49
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,71.95,12.15
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,24.99,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,10.5,2.35,23.0,10.5,10.01,0.0
2016,9,6,6,30,0.0,21.0,2.5,23.0,21.0,18.89,0.0
2016,9,6,6,45,88.5,40.0,2.65,23.5,54.5,32.44,20.8
2016,9,6,7,0,177.0,59.0,2.8,24.0,88.0,47.02,34.24
2016,9,6,7,15,233.5,76.5,2.95,24.5,130.5,59.99,45.77
2016,9,6,7,30,290.0,94.0,3.1,25.0,173.0,72.46,56.55
2016,9,6,7,45,252.0,122.0,3.3,25.5,202.5,104.01,73.28
2016,9,6,8,0,214.0,150.0,3.5,26.0,232.0,141.44,100.17
2016,9,6,8,15,236.0,173.5,3.65,26.5,276.5,181.17,129.93
2016,9,6,8,30,258.0,197.0,3.8,27.0,321.0,223.91,163.26
2016,9,6,8,45,222.0,226.5,3.95,27.5,342.0,260.14,193.43
2016,9,6,9,0,186.0,256.0,4.1,28.0,363.0,288.95,216.92
2016,9,6,9,15,489.0,180.0,4.1,28.0,494.5,361.13,270.27
2016,9,6,9,30,792.0,104.0,4.1,28.0,626.0,470.02,353.79
2016,9,6,9,45,550.5,216.5,4.15,28.5,591.0,488.28,368.09
2016,9,6,10,0,309.0,329.0,4.2,29.0,556.0,480.75,360.59
2016,9,6,10,15,184.0,343.0,4.2,29.0,480.0,433.71,325.18
2016,9,6,10,30,59.0,357.0,4.2,29.0,404.0,372.07,277.75
2016,9,6,10,45,464.0,232.0,4.2,29.5,622.5,564.14,425.75
2016,9,6,11,0,869.0,107.0,4.2,30.0,841.0,778.3,579.72
2016,9,6,11,15,873.5,108.0,4.2,30.0,862.0,818.56,605.39
2016,9,6,11,30,878.0,109.0,4.2,30.0,883.0,856.25,630.16
2016,9,6,11,45,492.0,279.0,4.25,30.5,714.0,720.1,531.49
2016,9,6,12,0,106.0,449.0,4.3,31.0,545.0,533.65,389.79
2016,9,6,12,15,179.0,451.5,4.3,31.0,614.5,618.68,452.04
2016,9,6,12,30,252.0,454.0,4.3,31.0,684.0,708.02,515.05
2016,9,6,12,45,267.5,448.0,4.3,31.0,691.0,726.24,527.65
2016,9,6,13,0,283.0,442.0,4.3,31.0,698.0,743.49,539.99
2016,9,6,13,15,289.5,433.0,4.3,31.0,692.0,747.44,543.2
2016,9,6,13,30,296.0,424.0,4.3,31.0,686.0,749.86,545.53
2016,9,6,13,45,578.0,267.5,4.35,31.0,762.5,885.61,647.17
2016,9,6,14,0,860.0,111.0,4.4,31.0,839.0,986.47,715.89
2016,9,6,14,15,852.5,109.5,4.4,30.5,810.5,972.29,708.24
2016,9,6,14,30,845.0,108.0,4.4,30.0,782.0,954.67,699.16
2016,9,6,14,45,785.0,132.0,4.4,30.0,735.5,919.97,677.34
2016,9,6,15,0,725.0,156.0,4.4,30.0,689.0,880.58,652.35
2016,9,6,15,15,708.0,152.5,4.35,30.0,647.5,844.88,629.54
2016,9,6,15,30,691.0,149.0,4.3,30.0,606.0,807.11,605.16
2016,9,6,15,45,672.5,142.5,4.3,30.0,559.5,762.86,576.24
2016,9,6,16,0,654.0,136.0,4.3,30.0,513.0,717.2,546.02
2016,9,6,16,15,624.5,130.0,4.15,29.5,462.5,662.32,509.33
2016,9,6,16,30,595.0,124.0,4.0,29.0,412.0,607.5,470.95
2016,9,6,16,45,553.5,117.0,3.85,29.0,359.0,543.57,423.88
2016,9,6,17,0,512.0,110.0,3.7,29.0,306.0,477.31,374.01
2016,9,6,17,15,455.0,100.0,3.4,28.5,253.0,406.22,319.36
2016,9,6,17,30,398.0,90.0,3.1,28.0,200.0,339.98,266.78
2016,9,6,17,45,310.0,76.5,2.8,27.5,150.0,259.59,201.6
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,181.53,137.24
2016,9,6,18,15,126.0,42.0,2.5,26.5,61.0,109.19,76.56
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,35.95,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,13.97,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,10.0,2.7,24.0,11.5,9.53,0.0
2016,9,7,6,30,60.0,20.0,2.8,24.0,23.0,16.65,0.0
2016,9,7,6,45,165.0,38.5,2.95,24.5,62.0,30.0,18.63
2016,9,7,7,0,270.0,57.0,3.1,25.0,101.0,43.52,31.12
2016,9,7,7,15,353.0,70.0,3.25,25.0,151.0,52.09,38.94
2016,9,7,7,30,436.0,83.0,3.4,25.0,201.0,60.26,46.15
2016,9,7,7,45,492.0,92.0,3.6,25.5,255.0,86.71,53.54
2016,9,7,8,0,548.0,101.0,3.8,26.0,309.0,134.41,80.99
2016,9,7,8,15,587.5,108.0,3.9,26.5,362.5,184.43,118.11
2016,9,7,8,30,627.0,115.0,4.0,27.0,416.0,239.24,162.61
2016,9,7,8,45,469.0,176.0,4.1,27.5,415.5,286.25,207.37
2016,9,7,9,0,311.0,237.0,4.2,28.0,415.0,315.64,235.26
2016,9,7,9,15,522.5,184.0,4.2,28.0,514.0,378.84,283.28
2016,9,7,9,30,734.0,131.0,4.2,28.0,613.0,465.43,350.43
2016,9,7,9,45,518.0,230.5,4.25,28.5,582.0,483.97,364.9
2016,9,7,10,0,302.0,330.0,4.3,29.0,551.0,478.0,358.71
2016,9,7,10,15,291.0,351.5,4.3,29.0,573.0,510.29,382.29
2016,9,7,10,30,280.0,373.0,4.3,29.0,595.0,541.14,404.21
2016,9,7,10,45,306.5,381.0,4.3,29.5,632.5,585.45,435.31
2016,9,7,11,0,333.0,389.0,4.3,30.0,670.0,631.29,466.97
2016,9,7,11,15,578.5,267.0,4.25,30.0,770.0,737.62,547.16
2016,9,7,11,30,824.0,145.0,4.2,30.0,870.0,850.14,626.63
2016,9,7,11,45,842.0,136.0,4.2,30.5,886.5,881.0,644.97
2016,9,7,12,0,860.0,127.0,4.2,31.0,903.0,914.55,665.48
2016,9,7,12,15,861.0,127.5,4.15,31.0,907.0,939.16,681.06
2016,9,7,12,30,862.0,128.0,4.1,31.0,911.0,960.5,694.56
2016,9,7,12,45,859.0,129.0,4.1,31.0,906.5,975.09,704.01
2016,9,7,13,0,856.0,130.0,4.1,31.0,902.0,986.14,711.3
2016,9,7,13,15,853.0,129.0,4.05,31.0,889.0,991.55,714.79
2016,9,7,13,30,850.0,128.0,4.0,31.0,876.0,993.34,716.1
2016,9,7,13,45,843.0,128.0,4.0,31.0,854.5,988.56,713.61
2016,9,7,14,0,836.0,128.0,4.0,31.0,833.0,980.23,708.99
2016,9,7,14,15,828.0,126.5,3.95,31.0,804.5,965.85,700.29
2016,9,7,14,30,820.0,125.0,3.9,31.0,776.0,956.85,695.28
2016,9,7,14,45,797.5,129.0,3.85,31.0,738.0,927.98,677.26
2016,9,7,15,0,775.0,133.0,3.8,31.0,700.0,896.52,657.65
2016,9,7,15,15,760.0,129.5,3.7,31.0,658.0,861.34,635.26
2016,9,7,15,30,745.0,126.0,3.6,31.0,616.0,823.81,611.22
2016,9,7,15,45,722.0,123.0,3.55,31.0,568.5,782.05,584.38
2016,9,7,16,0,699.0,120.0,3.5,31.0,521.0,735.01,553.6
2016,9,7,16,15,671.0,115.0,3.3,30.5,469.5,680.8,517.84
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,626.45,481.12
2016,9,7,16,45,598.0,105.0,2.9,30.0,363.5,560.42,432.94
2016,9,7,17,0,553.0,100.0,2.7,30.0,309.0,496.5,385.18
2016,9,7,17,15,496.5,91.0,2.45,29.5,255.5,423.82,330.09
2016,9,7,17,30,440.0,82.0,2.2,29.0,202.0,352.78,274.49
2016,9,7,17,45,354.0,69.5,1.95,28.5,151.5,272.4,209.82
2016,9,7,18,0,268.0,57.0,1.7,28.0,101.0,201.34,151.04
2016,9,7,18,15,134.0,39.5,1.7,27.5,61.5,108.96,75.07
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,23.29,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.48,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.0,2.8,23.0,9.0,8.58,0.0
2016,9,8,6,30,15.0,18.0,3.1,23.0,18.0,16.26,0.0
2016,9,8,6,45,110.5,41.0,3.4,23.5,57.5,33.16,21.18
2016,9,8,7,0,206.0,64.0,3.7,24.0,97.0,50.66,37.24
2016,9,8,7,15,289.5,80.0,3.75,24.5,147.0,59.86,45.62
2016,9,8,7,30,373.0,96.0,3.8,25.0,197.0,70.05,54.49
2016,9,8,7,45,454.5,101.5,3.85,25.5,253.0,92.63,59.2
2016,9,8,8,0,536.0,107.0,3.9,26.0,309.0,138.69,84.91
2016,9,8,8,15,577.5,114.5,3.9,26.5,363.5,188.71,121.91
2016,9,8,8,30,619.0,122.0,3.9,27.0,418.0,243.82,166.45
2016,9,8,8,45,666.5,121.0,3.9,27.5,473.0,298.05,211.48
2016,9,8,9,0,714.0,120.0,3.9,28.0,528.0,357.37,260.53
2016,9,8,9,15,735.0,124.0,3.9,28.0,576.0,414.81,308.33
2016,9,8,9,30,756.0,128.0,3.9,28.0,624.0,475.82,357.54
2016,9,8,9,45,781.5,126.5,3.9,28.5,668.5,532.35,401.48
2016,9,8,10,0,807.0,125.0,3.9,29.0,713.0,589.94,444.88
2016,9,8,10,15,818.0,127.5,3.9,29.0,749.5,642.81,484.44
2016,9,8,10,30,829.0,130.0,3.9,29.0,786.0,694.68,522.31
2016,9,8,10,45,842.0,128.5,3.95,29.5,816.0,740.95,554.24
2016,9,8,11,0,855.0,127.0,4.0,30.0,846.0,787.0,584.07
2016,9,8,11,15,860.0,128.5,4.0,30.0,867.5,827.7,610.9
2016,9,8,11,30,865.0,130.0,4.0,30.0,889.0,865.91,635.88
2016,9,8,11,45,867.0,131.0,4.0,30.5,901.5,898.31,655.56
2016,9,8,12,0,869.0,132.0,4.0,31.0,914.0,927.7,673.14
2016,9,8,12,15,870.0,132.5,4.0,31.0,918.0,952.53,689.04
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,974.05,702.85
2016,9,8,12,45,868.5,133.5,4.05,31.5,917.0,988.76,711.18
2016,9,8,13,0,866.0,134.0,4.1,32.0,912.0,999.88,717.32
2016,9,8,13,15,862.5,133.0,4.1,32.0,899.0,1004.86,720.8
2016,9,8,13,30,859.0,132.0,4.1,32.0,886.0,1006.16,722.1
2016,9,8,13,45,851.5,132.0,4.1,32.0,864.0,1000.84,719.29
2016,9,8,14,0,844.0,132.0,4.1,32.0,842.0,991.95,714.36
2016,9,8,14,15,836.0,130.0,4.05,32.0,812.5,985.89,711.14
2016,9,8,14,30,828.0,128.0,4.0,32.0,783.0,967.37,699.92
2016,9,8,14,45,815.0,126.5,4.0,32.0,746.0,941.28,684.19
2016,9,8,15,0,802.0,125.0,4.0,32.0,709.0,912.21,666.54
2016,9,8,15,15,786.5,122.0,3.95,31.5,666.0,876.41,645.41
2016,9,8,15,30,771.0,119.0,3.9,31.0,623.0,838.2,622.5
2016,9,8,15,45,747.0,116.5,3.85,31.0,574.5,791.12,592.0
2016,9,8,16,0,723.0,114.0,3.8,31.0,526.0,746.72,563.07
2016,9,8,16,15,694.5,109.5,3.6,30.5,473.5,691.78,526.82
2016,9,8,16,30,666.0,105.0,3.4,30.0,421.0,636.69,489.82
2016,9,8,16,45,622.5,99.5,3.2,30.0,366.0,570.19,441.33
2016,9,8,17,0,579.0,94.0,3.0,30.0,311.0,505.68,393.04
2016,9,8,17,15,522.0,85.5,2.7,29.0,256.5,432.14,337.7
2016,9,8,17,30,465.0,77.0,2.4,28.0,202.0,362.89,283.56
2016,9,8,17,45,375.0,66.0,2.15,27.5,150.5,277.89,214.87
2016,9,8,18,0,285.0,55.0,1.9,27.0,99.0,206.0,154.89
2016,9,8,18,15,166.5,36.5,1.85,26.5,59.5,124.58,85.57
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,40.61,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,8.0,2.75,23.0,8.0,7.63,0.0
2016,9,9,6,30,9.0,16.0,3.0,23.0,16.0,14.63,0.0
2016,9,9,6,45,85.5,41.0,3.3,23.5,54.0,34.21,21.89
2016,9,9,7,0,162.0,66.0,3.6,24.0,92.0,52.0,38.34
2016,9,9,7,15,241.5,85.0,3.7,24.5,141.0,66.02,50.84
2016,9,9,7,30,321.0,104.0,3.8,25.0,190.0,79.51,62.54
2016,9,9,7,45,400.5,112.0,3.95,25.5,245.0,98.72,65.4
2016,9,9,8,0,480.0,120.0,4.1,26.0,300.0,142.79,90.49
