Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,15,523.0,128.5,4.1,26.5,353.5,190.99,126.0
2016,9,9,8,30,566.0,137.0,4.1,27.0,407.0,244.27,168.71
2016,9,9,8,45,615.5,137.0,4.1,27.5,461.0,297.49,212.45
2016,9,9,9,0,665.0,137.0,4.1,28.0,515.0,355.39,259.97
2016,9,9,9,15,687.5,141.5,4.1,28.0,562.5,411.16,306.17
2016,9,9,9,30,710.0,146.0,4.1,28.0,610.0,468.48,352.47
2016,9,9,9,45,739.5,143.5,4.1,28.5,655.0,524.37,395.87
2016,9,9,10,0,769.0,141.0,4.1,29.0,700.0,583.1,440.06
2016,9,9,10,15,781.0,143.5,4.1,29.0,736.0,634.78,478.79
2016,9,9,10,30,793.0,146.0,4.1,29.0,772.0,685.65,516.03
2016,9,9,10,45,810.5,142.5,4.1,29.5,803.0,733.72,549.61
2016,9,9,11,0,828.0,139.0,4.1,30.0,834.0,780.79,580.3
2016,9,9,11,15,833.5,140.5,4.05,30.0,855.0,821.74,607.17
2016,9,9,11,30,839.0,142.0,4.0,30.0,876.0,860.31,632.25
2016,9,9,11,45,859.5,131.5,4.0,30.5,892.5,892.29,651.68
2016,9,9,12,0,880.0,121.0,4.0,31.0,909.0,926.91,672.75
2016,9,9,12,15,880.5,121.0,4.0,31.0,913.5,950.87,688.06
2016,9,9,12,30,881.0,121.0,4.0,31.0,918.0,971.44,701.27
2016,9,9,12,45,880.5,121.0,4.0,31.5,913.5,987.56,710.24
2016,9,9,13,0,880.0,121.0,4.0,32.0,909.0,1000.1,716.99
2016,9,9,13,15,877.0,120.0,3.95,32.0,895.5,1005.46,720.4
2016,9,9,13,30,874.0,119.0,3.9,32.0,882.0,1007.1,721.6
2016,9,9,13,45,869.0,118.0,3.9,32.0,860.5,1003.01,719.6
2016,9,9,14,0,864.0,117.0,3.9,32.0,839.0,995.25,715.42
2016,9,9,14,15,856.0,115.0,3.85,32.0,810.0,979.82,706.12
2016,9,9,14,30,848.0,113.0,3.8,32.0,781.0,960.93,694.74
2016,9,9,14,45,834.0,113.0,3.8,32.0,744.0,935.16,679.25
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,914.61,667.27
2016,9,9,15,15,805.0,110.5,3.75,31.5,664.0,879.3,646.5
2016,9,9,15,30,790.0,108.0,3.7,31.0,621.0,841.54,623.97
2016,9,9,15,45,770.0,104.5,3.65,31.0,573.0,796.14,594.74
2016,9,9,16,0,750.0,101.0,3.6,31.0,525.0,749.16,564.13
2016,9,9,16,15,723.0,97.0,3.4,30.5,473.0,698.02,530.67
2016,9,9,16,30,696.0,93.0,3.2,30.0,421.0,643.52,494.19
2016,9,9,16,45,658.0,87.5,3.05,29.5,366.0,579.64,449.39
2016,9,9,17,0,620.0,82.0,2.9,29.0,311.0,517.26,403.56
2016,9,9,17,15,565.0,75.0,2.7,28.5,256.5,444.87,348.35
2016,9,9,17,30,510.0,68.0,2.5,28.0,202.0,376.6,294.26
2016,9,9,17,45,425.5,57.5,2.3,27.5,150.5,294.56,227.59
2016,9,9,18,0,341.0,47.0,2.1,27.0,99.0,220.97,165.8
2016,9,9,18,15,210.5,31.5,2.15,26.5,59.0,134.21,90.65
2016,9,9,18,30,80.0,16.0,2.2,26.0,19.0,40.36,0.0
2016,9,9,18,45,40.0,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,22.5,10.0,8.1,0.0
2016,9,10,6,30,54.0,17.0,0.7,23.0,20.0,14.25,0.0
2016,9,10,6,45,167.5,35.0,0.7,23.5,58.5,27.28,16.27
2016,9,10,7,0,281.0,53.0,0.7,24.0,97.0,40.52,28.68
2016,9,10,7,15,140.5,59.5,0.75,24.0,81.5,47.4,35.09
2016,9,10,7,30,0.0,66.0,0.8,24.0,66.0,60.39,46.45
2016,9,10,7,45,0.0,83.5,0.9,24.5,83.5,75.97,56.8
2016,9,10,8,0,0.0,101.0,1.0,25.0,101.0,91.82,69.34
2016,9,10,8,15,17.0,141.5,1.1,25.0,150.0,129.9,98.8
2016,9,10,8,30,34.0,182.0,1.2,25.0,199.0,167.03,127.11
2016,9,10,8,45,17.0,127.0,1.35,25.5,135.5,121.86,91.71
2016,9,10,9,0,0.0,72.0,1.5,26.0,72.0,67.04,48.33
2016,9,10,9,15,92.5,186.5,1.65,26.0,247.0,206.89,157.05
2016,9,10,9,30,185.0,301.0,1.8,26.0,422.0,357.21,269.86
2016,9,10,9,45,192.5,318.0,2.0,26.5,451.0,390.25,293.68
2016,9,10,10,0,200.0,335.0,2.2,27.0,480.0,423.85,318.13
2016,9,10,10,15,191.5,359.5,2.3,27.0,504.0,454.57,340.27
2016,9,10,10,30,183.0,384.0,2.4,27.0,528.0,484.38,361.43
2016,9,10,10,45,491.5,266.0,2.5,27.0,672.5,617.71,463.0
2016,9,10,11,0,800.0,148.0,2.6,27.0,817.0,768.19,572.61
2016,9,10,11,15,805.5,149.5,2.7,27.0,837.5,808.08,598.51
2016,9,10,11,30,811.0,151.0,2.8,27.0,858.0,845.69,623.62
2016,9,10,11,45,834.5,138.5,2.9,27.5,875.5,877.14,643.3
2016,9,10,12,0,858.0,126.0,3.0,28.0,893.0,911.85,665.09
2016,9,10,12,15,859.0,126.5,3.05,28.0,897.0,936.21,680.97
2016,9,10,12,30,860.0,127.0,3.1,28.0,901.0,957.3,694.85
2016,9,10,12,45,861.5,124.5,3.15,28.0,897.0,972.45,704.98
2016,9,10,13,0,863.0,122.0,3.2,28.0,893.0,984.08,713.0
2016,9,10,13,15,860.0,121.5,3.25,28.0,879.5,989.74,717.31
2016,9,10,13,30,857.0,121.0,3.3,28.0,866.0,991.76,719.44
2016,9,10,13,45,675.5,220.5,3.35,28.5,799.0,933.93,681.18
2016,9,10,14,0,494.0,320.0,3.4,29.0,732.0,854.49,623.76
2016,9,10,14,15,425.0,333.5,3.4,29.0,679.0,799.01,586.06
2016,9,10,14,30,356.0,347.0,3.4,29.0,626.0,731.73,539.8
2016,9,10,14,45,399.5,312.5,3.4,29.0,611.5,731.88,542.96
2016,9,10,15,0,443.0,278.0,3.4,29.0,597.0,741.61,552.06
2016,9,10,15,15,361.0,281.5,3.35,28.5,531.0,648.48,487.4
2016,9,10,15,30,279.0,285.0,3.3,28.0,465.0,571.85,433.12
2016,9,10,15,45,506.5,193.0,3.3,28.0,489.0,668.27,510.0
2016,9,10,16,0,734.0,101.0,3.3,28.0,513.0,734.86,560.6
2016,9,10,16,15,427.0,150.0,3.15,27.5,384.0,521.2,404.73
2016,9,10,16,30,120.0,199.0,3.0,27.0,255.0,311.24,241.92
2016,9,10,16,45,113.5,173.5,2.9,27.0,221.0,274.21,214.5
2016,9,10,17,0,107.0,148.0,2.8,27.0,187.0,237.29,186.05
2016,9,10,17,15,293.5,108.5,2.7,26.5,190.0,307.04,243.61
2016,9,10,17,30,480.0,69.0,2.6,26.0,193.0,360.4,284.54
2016,9,10,17,45,390.5,58.5,2.55,26.0,142.5,277.64,215.82
2016,9,10,18,0,301.0,48.0,2.5,26.0,92.0,203.36,152.88
2016,9,10,18,15,182.0,31.0,2.55,25.5,54.0,123.15,81.47
2016,9,10,18,30,63.0,14.0,2.6,25.0,16.0,32.97,0.0
2016,9,10,18,45,31.5,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,12.64,0.0
2016,9,11,6,45,195.0,33.0,2.55,19.5,59.0,25.72,15.17
2016,9,11,7,0,313.0,50.0,2.8,20.0,99.0,38.22,27.17
2016,9,11,7,15,394.5,62.0,2.65,20.5,149.5,46.23,34.58
2016,9,11,7,30,476.0,74.0,2.5,21.0,200.0,54.16,41.63
2016,9,11,7,45,530.0,83.0,2.35,22.0,254.0,81.83,49.21
2016,9,11,8,0,584.0,92.0,2.2,23.0,308.0,131.61,78.11
2016,9,11,8,15,622.5,98.5,2.05,23.5,362.0,183.45,117.04
2016,9,11,8,30,661.0,105.0,1.9,24.0,416.0,239.87,163.22
2016,9,11,8,45,687.5,110.5,1.8,25.0,467.5,296.18,210.31
2016,9,11,9,0,714.0,116.0,1.7,26.0,519.0,355.01,258.55
2016,9,11,9,15,735.0,120.0,1.65,26.5,567.0,412.44,305.03
2016,9,11,9,30,756.0,124.0,1.6,27.0,615.0,473.29,352.34
2016,9,11,9,45,771.0,127.5,1.6,27.5,657.0,528.85,394.39
2016,9,11,10,0,786.0,131.0,1.6,28.0,699.0,584.41,434.95
2016,9,11,10,15,797.5,134.0,1.6,28.0,735.5,637.0,472.99
2016,9,11,10,30,809.0,137.0,1.6,28.0,772.0,688.67,509.35
2016,9,11,10,45,817.5,138.5,1.6,28.5,800.5,735.55,540.52
2016,9,11,11,0,826.0,140.0,1.6,29.0,829.0,780.72,568.38
2016,9,11,11,15,832.0,141.5,1.6,29.0,850.0,821.92,594.33
2016,9,11,11,30,838.0,143.0,1.6,29.0,871.0,860.77,618.55
2016,9,11,11,45,587.5,280.5,1.65,29.5,795.0,808.26,580.15
2016,9,11,12,0,337.0,418.0,1.7,30.0,719.0,729.82,521.41
2016,9,11,12,15,616.0,265.5,1.7,30.0,817.5,860.52,615.5
2016,9,11,12,30,895.0,113.0,1.7,30.0,916.0,976.32,688.87
2016,9,11,12,45,896.0,111.5,1.75,30.0,912.0,992.34,698.25
2016,9,11,13,0,897.0,110.0,1.8,30.0,908.0,1004.72,706.59
2016,9,11,13,15,894.5,109.5,1.8,30.0,894.5,1010.96,710.67
2016,9,11,13,30,892.0,109.0,1.8,30.0,881.0,1013.41,712.62
2016,9,11,13,45,888.5,106.5,1.85,30.5,860.0,1008.92,709.69
2016,9,11,14,0,885.0,104.0,1.9,31.0,839.0,1000.63,704.6
2016,9,11,14,15,616.0,226.0,1.9,30.5,728.5,876.99,628.59
2016,9,11,14,30,347.0,348.0,1.9,30.0,618.0,724.07,523.73
2016,9,11,14,45,350.0,328.5,1.95,30.0,590.0,702.18,511.99
2016,9,11,15,0,353.0,309.0,2.0,30.0,562.0,678.42,497.8
2016,9,11,15,15,579.0,205.5,2.0,30.0,590.0,776.19,571.57
2016,9,11,15,30,805.0,102.0,2.0,30.0,618.0,845.66,619.36
2016,9,11,15,45,788.0,98.0,2.05,30.0,570.5,801.65,591.64
2016,9,11,16,0,771.0,94.0,2.1,30.0,523.0,755.83,563.28
2016,9,11,16,15,745.0,90.0,2.0,29.5,470.5,701.46,528.54
2016,9,11,16,30,719.0,86.0,1.9,29.0,418.0,646.6,492.73
2016,9,11,16,45,685.0,80.0,1.85,29.0,363.5,586.81,451.3
2016,9,11,17,0,651.0,74.0,1.8,29.0,309.0,525.21,406.16
2016,9,11,17,15,597.5,67.5,1.65,28.0,254.0,453.0,352.41
2016,9,11,17,30,544.0,61.0,1.5,27.0,199.0,384.78,299.28
2016,9,11,17,45,463.0,51.0,1.35,26.5,147.5,303.63,233.42
2016,9,11,18,0,382.0,41.0,1.2,26.0,96.0,230.72,171.84
2016,9,11,18,15,242.5,27.0,1.2,25.5,56.0,140.88,90.21
2016,9,11,18,30,103.0,13.0,1.2,25.0,16.0,44.24,0.0
2016,9,11,18,45,51.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,112.0,16.0,0.6,21.0,20.0,15.25,0.0
2016,9,12,6,45,238.5,31.0,0.6,21.5,61.0,24.17,13.69
2016,9,12,7,0,365.0,46.0,0.6,22.0,102.0,36.02,25.09
2016,9,12,7,15,447.0,56.0,0.7,22.5,153.5,41.89,30.57
2016,9,12,7,30,529.0,66.0,0.8,23.0,205.0,47.48,35.54
2016,9,12,7,45,579.0,74.0,0.95,24.0,259.5,76.47,43.16
2016,9,12,8,0,629.0,82.0,1.1,25.0,314.0,128.15,72.71
2016,9,12,8,15,665.5,87.5,1.25,25.5,368.5,181.66,112.67
2016,9,12,8,30,702.0,93.0,1.4,26.0,423.0,239.4,159.86
2016,9,12,8,45,726.0,98.5,1.55,27.0,474.5,297.41,208.4
2016,9,12,9,0,750.0,104.0,1.7,28.0,526.0,360.34,259.97
2016,9,12,9,15,769.5,107.5,1.7,28.0,573.5,418.3,307.43
2016,9,12,9,30,789.0,111.0,1.7,28.0,621.0,477.27,354.23
2016,9,12,9,45,802.5,114.5,1.7,28.5,663.0,533.76,397.0
2016,9,12,10,0,816.0,118.0,1.7,29.0,705.0,590.01,438.03
2016,9,12,10,15,826.5,120.0,1.7,29.0,741.0,642.41,475.95
2016,9,12,10,30,837.0,122.0,1.7,29.0,777.0,693.69,512.04
2016,9,12,10,45,844.5,123.5,1.75,29.5,805.5,739.01,541.98
2016,9,12,11,0,852.0,125.0,1.8,30.0,834.0,783.56,569.77
2016,9,12,11,15,483.0,277.5,1.85,30.0,681.0,671.25,489.13
2016,9,12,11,30,114.0,430.0,1.9,30.0,528.0,510.87,370.56
2016,9,12,11,45,262.0,406.0,1.95,30.5,637.0,637.89,461.8
2016,9,12,12,0,410.0,382.0,2.0,31.0,746.0,766.98,549.51
2016,9,12,12,15,639.5,255.5,2.0,31.0,826.0,872.78,624.04
2016,9,12,12,30,869.0,129.0,2.0,31.0,906.0,967.53,684.11
2016,9,12,12,45,482.5,282.0,2.05,31.0,713.5,776.48,557.5
2016,9,12,13,0,96.0,435.0,2.1,31.0,521.0,531.41,382.81
2016,9,12,13,15,475.5,282.0,2.1,31.0,694.5,786.68,568.72
2016,9,12,13,30,855.0,129.0,2.1,31.0,868.0,997.16,705.79
2016,9,12,13,45,527.0,269.0,2.15,31.0,721.0,832.2,596.97
2016,9,12,14,0,199.0,409.0,2.2,31.0,574.0,631.6,455.91
2016,9,12,14,15,176.5,394.0,2.2,31.0,536.0,594.41,432.07
2016,9,12,14,30,154.0,379.0,2.2,31.0,498.0,556.73,406.53
2016,9,12,14,45,228.5,349.5,2.2,31.0,517.0,595.37,436.78
2016,9,12,15,0,303.0,320.0,2.2,31.0,536.0,643.92,472.89
2016,9,12,15,15,530.5,219.5,2.2,30.5,569.0,747.05,551.45
2016,9,12,15,30,758.0,119.0,2.2,30.0,602.0,822.46,606.03
2016,9,12,15,45,733.0,116.5,2.2,30.0,553.5,778.74,577.72
2016,9,12,16,0,708.0,114.0,2.2,30.0,505.0,730.11,546.7
2016,9,12,16,15,679.0,108.5,2.1,29.5,453.0,674.08,510.43
2016,9,12,16,30,650.0,103.0,2.0,29.0,401.0,618.04,473.14
2016,9,12,16,45,607.0,97.0,1.9,29.0,346.5,552.11,425.6
2016,9,12,17,0,564.0,91.0,1.8,29.0,292.0,488.21,378.19
2016,9,12,17,15,506.5,82.0,1.65,28.5,238.5,414.84,322.59
2016,9,12,17,30,449.0,73.0,1.5,28.0,185.0,345.89,268.28
2016,9,12,17,45,357.5,60.5,1.35,27.5,135.0,260.4,199.39
2016,9,12,18,0,266.0,48.0,1.2,27.0,85.0,188.01,139.02
2016,9,12,18,15,153.5,29.5,1.2,26.5,48.5,109.02,65.99
2016,9,12,18,30,41.0,11.0,1.2,26.0,12.0,23.07,0.0
2016,9,12,18,45,20.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,14.3,0.0
2016,9,13,6,45,177.5,32.5,0.9,23.0,56.0,25.38,14.38
2016,9,13,7,0,296.0,50.0,1.0,24.0,95.0,38.31,26.73
2016,9,13,7,15,379.0,62.5,1.2,24.5,145.5,46.71,34.37
2016,9,13,7,30,462.0,75.0,1.4,25.0,196.0,55.31,41.9
2016,9,13,7,45,458.0,93.0,1.6,25.5,237.0,87.26,54.54
2016,9,13,8,0,454.0,111.0,1.8,26.0,278.0,133.93,84.25
2016,9,13,8,15,380.5,147.0,1.75,26.5,302.5,183.1,125.22
2016,9,13,8,30,307.0,183.0,1.7,27.0,327.0,225.75,162.36
2016,9,13,8,45,242.0,216.5,1.7,27.5,338.5,257.01,189.51
2016,9,13,9,0,177.0,250.0,1.7,28.0,350.0,282.35,210.65
2016,9,13,9,15,190.5,273.5,1.6,28.0,389.0,322.18,240.74
2016,9,13,9,30,204.0,297.0,1.5,28.0,428.0,363.6,271.4
2016,9,13,9,45,256.0,309.5,1.45,28.5,486.0,417.32,310.11
2016,9,13,10,0,308.0,322.0,1.4,29.0,544.0,476.85,352.21
2016,9,13,10,15,251.0,351.0,1.3,29.0,537.5,487.1,358.07
2016,9,13,10,30,194.0,380.0,1.2,29.0,531.0,489.32,358.04
2016,9,13,10,45,117.0,365.5,1.15,29.5,458.0,432.63,316.14
2016,9,13,11,0,40.0,351.0,1.1,30.0,385.0,363.82,265.26
2016,9,13,11,15,126.5,391.5,1.1,30.0,500.5,482.02,350.22
2016,9,13,11,30,213.0,432.0,1.1,30.0,616.0,602.92,432.93
2016,9,13,11,45,187.5,440.0,1.1,30.5,604.0,599.47,427.89
2016,9,13,12,0,162.0,448.0,1.1,31.0,592.0,593.87,422.51
2016,9,13,12,15,123.0,440.0,1.15,31.0,549.5,557.57,397.65
2016,9,13,12,30,84.0,432.0,1.2,31.0,507.0,508.64,364.18
2016,9,13,12,45,148.0,438.0,1.25,31.0,569.5,592.12,423.05
2016,9,13,13,0,212.0,444.0,1.3,31.0,632.0,666.9,474.16
2016,9,13,13,15,225.0,435.0,1.4,31.0,631.5,675.69,480.82
2016,9,13,13,30,238.0,426.0,1.5,31.0,631.0,683.43,487.45
2016,9,13,13,45,182.0,415.5,1.6,31.0,570.0,619.62,444.68
2016,9,13,14,0,126.0,405.0,1.7,31.0,509.0,555.04,400.86
2016,9,13,14,15,476.5,261.0,1.75,31.0,632.5,771.86,558.99
2016,9,13,14,30,827.0,117.0,1.8,31.0,756.0,941.44,671.23
2016,9,13,14,45,804.0,120.5,1.9,31.0,716.5,919.58,657.92
2016,9,13,15,0,781.0,124.0,2.0,31.0,677.0,886.7,639.42
2016,9,13,15,15,764.5,121.0,2.05,31.0,634.5,850.16,617.92
2016,9,13,15,30,748.0,118.0,2.1,31.0,592.0,811.38,594.7
2016,9,13,15,45,724.0,114.5,2.2,31.0,543.5,767.58,568.13
2016,9,13,16,0,700.0,111.0,2.3,31.0,495.0,718.88,537.67
2016,9,13,16,15,671.0,106.0,2.25,30.5,443.5,663.76,502.24
2016,9,13,16,30,642.0,101.0,2.2,30.0,392.0,608.65,465.71
2016,9,13,16,45,597.0,95.0,2.2,29.5,338.0,541.76,418.55
2016,9,13,17,0,552.0,89.0,2.2,29.0,284.0,477.14,371.35
2016,9,13,17,15,493.5,80.0,2.0,28.5,231.0,403.9,315.24
2016,9,13,17,30,435.0,71.0,1.8,28.0,178.0,332.24,258.4
2016,9,13,17,45,343.0,58.5,1.65,27.5,129.0,250.4,191.86
2016,9,13,18,0,251.0,46.0,1.5,27.0,80.0,178.9,131.89
2016,9,13,18,15,125.5,28.0,1.5,26.5,45.0,95.48,53.76
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.53,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,57.0,14.0,1.0,23.0,16.0,13.34,0.0
2016,9,14,6,45,172.5,31.5,1.2,23.5,54.0,24.6,13.56
2016,9,14,7,0,288.0,49.0,1.4,24.0,92.0,37.55,26.05
2016,9,14,7,15,369.5,61.5,1.45,24.5,141.5,45.97,33.72
2016,9,14,7,30,451.0,74.0,1.5,25.0,191.0,54.54,41.24
2016,9,14,7,45,510.0,82.0,1.55,25.5,244.5,80.94,48.11
2016,9,14,8,0,569.0,90.0,1.6,26.0,298.0,129.19,75.76
2016,9,14,8,15,607.5,97.0,1.7,26.5,351.0,180.57,113.97
2016,9,14,8,30,646.0,104.0,1.8,27.0,404.0,236.53,159.31
2016,9,14,8,45,457.0,171.0,1.95,27.5,396.0,280.92,202.63
2016,9,14,9,0,268.0,238.0,2.1,28.0,388.0,303.32,225.4
2016,9,14,9,15,502.5,181.5,2.2,28.0,493.5,370.96,275.88
2016,9,14,9,30,737.0,125.0,2.3,28.0,599.0,464.13,346.89
2016,9,14,9,45,750.5,129.5,2.45,28.5,640.0,520.85,390.37
2016,9,14,10,0,764.0,134.0,2.6,29.0,681.0,575.33,431.17
2016,9,14,10,15,775.5,136.5,2.65,29.0,716.0,626.28,468.93
2016,9,14,10,30,787.0,139.0,2.7,29.0,751.0,676.35,505.18
2016,9,14,10,45,793.0,142.5,2.8,29.5,778.5,722.24,536.88
2016,9,14,11,0,799.0,146.0,2.9,30.0,806.0,766.3,565.68
2016,9,14,11,15,805.0,147.5,2.95,30.0,826.5,806.35,592.06
2016,9,14,11,30,811.0,149.0,3.0,30.0,847.0,844.14,616.8
2016,9,14,11,45,493.5,297.5,3.1,30.5,724.5,742.1,542.28
2016,9,14,12,0,176.0,446.0,3.2,31.0,602.0,604.96,439.21
2016,9,14,12,15,502.5,295.0,3.25,31.0,741.5,782.76,571.27
2016,9,14,12,30,829.0,144.0,3.3,31.0,881.0,951.73,686.0
2016,9,14,12,45,826.0,145.0,3.35,31.5,875.5,965.98,692.9
2016,9,14,13,0,823.0,146.0,3.4,32.0,870.0,976.7,698.85
2016,9,14,13,15,819.5,145.0,3.4,31.5,856.5,981.24,703.47
2016,9,14,13,30,816.0,144.0,3.4,31.0,843.0,982.18,705.98
2016,9,14,13,45,561.5,264.0,3.4,31.0,739.5,860.74,625.17
2016,9,14,14,0,307.0,384.0,3.4,31.0,636.0,725.43,527.88
2016,9,14,14,15,547.0,260.0,3.4,31.0,688.5,839.78,614.31
2016,9,14,14,30,787.0,136.0,3.4,31.0,741.0,931.58,677.7
2016,9,14,14,45,776.5,132.5,3.45,31.0,705.0,905.89,661.62
2016,9,14,15,0,766.0,129.0,3.5,31.0,669.0,877.28,644.47
2016,9,14,15,15,750.0,125.5,3.45,31.0,626.5,840.94,621.52
2016,9,14,15,30,734.0,122.0,3.4,31.0,584.0,806.52,599.8
2016,9,14,15,45,717.5,115.5,3.35,31.0,537.5,762.13,571.04
2016,9,14,16,0,701.0,109.0,3.3,31.0,491.0,716.13,540.89
2016,9,14,16,15,672.0,104.0,3.15,30.5,439.5,660.97,504.43
2016,9,14,16,30,643.0,99.0,3.0,30.0,388.0,605.83,467.0
2016,9,14,16,45,611.0,90.5,2.9,29.5,335.5,544.92,423.45
2016,9,14,17,0,579.0,82.0,2.8,29.0,283.0,485.12,379.2
2016,9,14,17,15,521.5,73.5,2.45,28.5,230.0,411.91,322.39
2016,9,14,17,30,464.0,65.0,2.1,28.0,177.0,343.23,267.14
2016,9,14,17,45,383.5,52.5,1.8,27.5,128.0,264.27,202.28
2016,9,14,18,0,303.0,40.0,1.5,27.0,79.0,193.76,142.23
2016,9,14,18,15,151.5,20.0,1.45,26.5,39.5,91.71,46.38
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,9.53,0.0
2016,9,15,6,45,90.5,33.5,1.25,23.5,45.5,27.38,15.51
2016,9,15,7,0,155.0,57.0,1.5,24.0,80.0,45.4,32.59
2016,9,15,7,15,219.5,79.5,1.4,24.5,127.5,62.04,47.34
2016,9,15,7,30,284.0,102.0,1.3,25.0,175.0,78.05,61.19
2016,9,15,7,45,334.5,119.5,1.2,25.5,225.5,106.5,72.96
2016,9,15,8,0,385.0,137.0,1.1,26.0,276.0,147.87,97.95
2016,9,15,8,15,425.0,150.5,1.1,26.5,327.5,194.05,131.62
2016,9,15,8,30,465.0,164.0,1.1,27.0,379.0,245.11,171.34
2016,9,15,8,45,499.0,173.0,1.1,28.0,429.0,295.32,210.89
2016,9,15,9,0,533.0,182.0,1.1,29.0,479.0,349.16,252.72
2016,9,15,9,15,406.5,232.5,1.2,29.0,471.0,375.74,276.4
2016,9,15,9,30,280.0,283.0,1.3,29.0,463.0,387.6,287.05
2016,9,15,9,45,445.0,249.0,1.45,29.5,556.5,465.09,344.24
2016,9,15,10,0,610.0,215.0,1.6,30.0,650.0,559.64,412.8
2016,9,15,10,15,624.0,220.0,1.7,30.0,685.0,607.94,447.48
2016,9,15,10,30,638.0,225.0,1.8,30.0,720.0,656.11,481.71
2016,9,15,10,45,645.0,231.0,1.95,30.5,746.5,699.72,511.45
2016,9,15,11,0,652.0,237.0,2.1,31.0,773.0,742.1,539.82
2016,9,15,11,15,658.5,239.5,2.15,31.0,793.0,779.31,564.85
2016,9,15,11,30,665.0,242.0,2.2,31.0,813.0,814.8,588.48
2016,9,15,11,45,663.0,247.5,2.3,31.5,823.5,843.82,606.64
2016,9,15,12,0,661.0,253.0,2.4,32.0,834.0,870.29,623.02
2016,9,15,12,15,662.0,253.5,2.45,32.0,837.5,891.98,637.3
2016,9,15,12,30,663.0,254.0,2.5,32.0,841.0,910.98,649.87
2016,9,15,12,45,658.0,255.5,2.55,32.0,835.0,922.35,657.51
2016,9,15,13,0,653.0,257.0,2.6,32.0,829.0,930.68,663.33
2016,9,15,13,15,648.5,255.0,2.6,32.0,815.5,932.89,665.05
2016,9,15,13,30,644.0,253.0,2.6,32.0,802.0,931.99,664.94
2016,9,15,13,45,624.0,257.5,2.6,32.0,778.5,919.26,656.94
2016,9,15,14,0,604.0,262.0,2.6,32.0,755.0,903.58,647.22
2016,9,15,14,15,593.0,257.5,2.6,32.0,726.0,881.79,634.08
2016,9,15,14,30,582.0,253.0,2.6,32.0,697.0,860.69,621.35
2016,9,15,14,45,428.5,286.5,2.65,32.0,605.0,742.93,541.09
2016,9,15,15,0,275.0,320.0,2.7,32.0,513.0,617.77,453.83
2016,9,15,15,15,434.0,252.5,2.7,31.5,534.5,694.23,513.94
2016,9,15,15,30,593.0,185.0,2.7,31.0,556.0,752.31,559.73
2016,9,15,15,45,572.5,175.5,2.75,31.0,510.0,700.91,525.43
2016,9,15,16,0,552.0,166.0,2.8,31.0,464.0,653.85,494.11
2016,9,15,16,15,519.5,156.5,2.65,30.5,414.0,597.07,455.15
2016,9,15,16,30,487.0,147.0,2.5,30.0,364.0,541.17,415.92
2016,9,15,16,45,454.0,132.0,2.45,30.0,313.0,479.85,371.26
2016,9,15,17,0,421.0,117.0,2.4,30.0,262.0,420.27,326.58
2016,9,15,17,15,364.0,102.0,2.1,29.5,211.0,348.86,271.4
2016,9,15,17,30,307.0,87.0,1.8,29.0,160.0,282.61,218.55
2016,9,15,17,45,239.5,66.5,1.55,28.5,114.0,202.37,153.66
2016,9,15,18,0,172.0,46.0,1.3,28.0,68.0,138.14,99.84
2016,9,15,18,15,86.0,23.0,1.25,27.5,34.0,65.35,26.89
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,11.44,0.0
2016,9,16,6,45,175.5,30.0,0.95,23.5,52.0,23.46,12.3
2016,9,16,7,0,292.0,48.0,1.1,24.0,90.0,36.87,25.42
2016,9,16,7,15,374.5,60.5,0.9,24.5,139.5,45.33,33.15
2016,9,16,7,30,457.0,73.0,0.7,25.0,189.0,53.97,40.74
2016,9,16,7,45,513.5,81.5,0.5,26.0,242.5,81.18,47.98
2016,9,16,8,0,570.0,90.0,0.3,27.0,296.0,129.87,75.58
2016,9,16,8,15,609.0,96.5,0.4,27.5,349.0,181.01,113.03
2016,9,16,8,30,648.0,103.0,0.5,28.0,402.0,236.77,157.46
2016,9,16,8,45,674.0,109.5,0.6,28.5,453.0,293.05,203.63
2016,9,16,9,0,700.0,116.0,0.7,29.0,504.0,351.79,251.17
2016,9,16,9,15,721.0,120.0,0.7,29.5,551.0,408.38,295.65
2016,9,16,9,30,742.0,124.0,0.7,30.0,598.0,466.22,339.46
2016,9,16,9,45,757.5,127.5,0.7,30.5,639.5,523.26,381.04
2016,9,16,10,0,773.0,131.0,0.7,31.0,681.0,578.29,419.72
2016,9,16,10,15,410.5,233.0,0.7,31.0,527.0,483.62,352.21
2016,9,16,10,30,48.0,335.0,0.7,31.0,373.0,346.54,251.14
2016,9,16,10,45,41.5,337.0,0.7,31.5,370.5,348.27,252.34
2016,9,16,11,0,35.0,339.0,0.7,32.0,368.0,349.2,252.06
2016,9,16,11,15,428.0,242.0,0.7,32.0,607.5,593.39,428.91
2016,9,16,11,30,821.0,145.0,0.7,32.0,847.0,848.62,594.87
2016,9,16,11,45,840.0,135.5,0.75,32.5,863.0,878.83,609.37
2016,9,16,12,0,859.0,126.0,0.8,33.0,879.0,912.0,628.51
2016,9,16,12,15,487.0,283.5,0.85,33.0,710.5,756.91,528.94
2016,9,16,12,30,115.0,441.0,0.9,33.0,542.0,558.61,391.95
2016,9,16,12,45,486.0,283.5,1.0,33.0,708.5,781.58,550.69
2016,9,16,13,0,857.0,126.0,1.1,33.0,875.0,979.73,675.89
2016,9,16,13,15,854.0,125.5,1.15,33.0,861.5,984.89,677.68
2016,9,16,13,30,851.0,125.0,1.2,33.0,848.0,986.42,679.87
2016,9,16,13,45,846.5,123.0,1.25,33.0,826.0,981.23,678.18
2016,9,16,14,0,842.0,121.0,1.3,33.0,804.0,972.43,674.48
2016,9,16,14,15,834.0,119.0,1.4,33.0,774.5,956.66,667.37
2016,9,16,14,30,826.0,117.0,1.5,33.0,745.0,946.01,663.46
2016,9,16,14,45,809.5,117.0,1.6,33.0,707.5,917.73,648.47
2016,9,16,15,0,793.0,117.0,1.7,33.0,670.0,886.67,631.69
2016,9,16,15,15,777.5,114.0,1.75,33.0,627.0,850.55,610.91
2016,9,16,15,30,762.0,111.0,1.8,33.0,584.0,812.12,588.38
2016,9,16,15,45,742.0,106.5,1.85,33.0,536.0,766.13,560.5
2016,9,16,16,0,722.0,102.0,1.9,33.0,488.0,722.22,533.56
2016,9,16,16,15,693.0,97.0,1.85,32.5,436.5,666.24,498.09
2016,9,16,16,30,664.0,92.0,1.8,32.0,385.0,610.26,461.77
2016,9,16,16,45,624.5,85.5,1.75,32.0,331.0,545.72,415.94
2016,9,16,17,0,585.0,79.0,1.7,32.0,277.0,482.99,369.88
2016,9,16,17,15,525.5,71.0,1.55,31.0,223.5,409.1,314.71
2016,9,16,17,30,466.0,63.0,1.4,30.0,170.0,339.93,260.71
2016,9,16,17,45,378.0,50.5,1.25,29.5,121.5,257.69,194.21
2016,9,16,18,0,290.0,38.0,1.1,29.0,73.0,184.79,132.67
2016,9,16,18,15,145.0,19.0,1.1,28.5,36.5,86.01,27.88
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,11.44,0.0
2016,9,17,6,45,211.0,27.5,1.7,23.5,53.0,21.49,10.57
2016,9,17,7,0,337.0,43.0,2.0,24.0,91.0,33.79,22.78
2016,9,17,7,15,420.5,53.5,1.85,24.5,141.5,40.22,28.77
2016,9,17,7,30,504.0,64.0,1.7,25.0,192.0,46.32,34.2
2016,9,17,7,45,556.0,72.5,1.55,26.0,245.5,75.52,42.36
2016,9,17,8,0,608.0,81.0,1.4,27.0,299.0,126.48,71.67
2016,9,17,8,15,645.5,86.5,1.15,27.5,352.5,178.91,110.52
2016,9,17,8,30,683.0,92.0,0.9,28.0,406.0,235.69,156.13
2016,9,17,8,45,706.0,98.0,0.65,29.0,456.5,292.7,202.41
2016,9,17,9,0,729.0,104.0,0.4,30.0,507.0,351.73,248.57
2016,9,17,9,15,749.0,108.0,0.45,30.5,554.0,411.77,295.43
2016,9,17,9,30,769.0,112.0,0.5,31.0,601.0,470.2,339.59
2016,9,17,9,45,779.0,117.5,0.55,31.5,641.5,525.53,380.07
2016,9,17,10,0,789.0,123.0,0.6,32.0,682.0,580.29,418.7
2016,9,17,10,15,460.0,248.5,0.7,32.0,578.5,529.61,382.29
2016,9,17,10,30,131.0,374.0,0.8,32.0,475.0,442.17,318.1
2016,9,17,10,45,94.5,372.0,0.9,32.5,446.5,420.1,302.55
2016,9,17,11,0,58.0,370.0,1.0,33.0,418.0,396.79,285.3
2016,9,17,11,15,444.5,254.0,1.05,33.0,632.5,618.7,446.36
2016,9,17,11,30,831.0,138.0,1.1,33.0,847.0,849.99,598.78
2016,9,17,11,45,831.0,140.5,1.15,33.0,858.0,881.4,615.97
2016,9,17,12,0,831.0,143.0,1.2,33.0,869.0,909.77,633.56
2016,9,17,12,15,832.0,143.5,1.2,33.0,872.5,933.82,647.83
2016,9,17,12,30,833.0,144.0,1.2,33.0,876.0,954.61,660.18
2016,9,17,12,45,832.0,143.5,1.3,33.5,870.5,969.04,668.96
2016,9,17,13,0,831.0,143.0,1.4,34.0,865.0,979.94,675.74
2016,9,17,13,15,827.0,142.0,1.45,34.0,851.0,983.77,679.03
2016,9,17,13,30,823.0,141.0,1.5,34.0,837.0,983.97,680.33
2016,9,17,13,45,507.0,270.0,1.55,34.0,695.5,812.2,571.75
2016,9,17,14,0,191.0,399.0,1.6,34.0,554.0,613.91,435.85
2016,9,17,14,15,492.5,266.0,1.6,33.5,644.0,791.7,564.97
2016,9,17,14,30,794.0,133.0,1.6,33.0,734.0,932.15,658.09
2016,9,17,14,45,768.0,137.0,1.65,33.0,694.5,899.75,638.06
2016,9,17,15,0,742.0,141.0,1.7,33.0,655.0,870.0,621.41
2016,9,17,15,15,724.5,137.0,1.7,33.0,612.0,832.23,598.89
2016,9,17,15,30,707.0,133.0,1.7,33.0,569.0,792.43,574.9
2016,9,17,15,45,684.0,127.5,1.75,33.0,521.0,744.51,545.62
2016,9,17,16,0,661.0,122.0,1.8,33.0,473.0,695.54,515.07
2016,9,17,16,15,629.5,116.0,1.75,32.5,422.0,638.74,478.75
2016,9,17,16,30,598.0,110.0,1.7,32.0,371.0,582.26,440.61
2016,9,17,16,45,556.0,101.5,1.65,32.0,317.5,516.53,393.72
2016,9,17,17,0,514.0,93.0,1.6,32.0,264.0,452.9,346.85
2016,9,17,17,15,452.0,82.0,1.45,31.0,212.0,374.3,288.06
2016,9,17,17,30,390.0,71.0,1.3,30.0,160.0,305.71,234.38
2016,9,17,17,45,301.0,56.0,1.2,29.5,112.5,225.69,169.75
2016,9,17,18,0,212.0,41.0,1.1,29.0,65.0,155.87,110.93
2016,9,17,18,15,106.0,20.5,1.15,28.5,32.5,73.6,12.61
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,10.48,0.0
2016,9,18,6,45,138.5,30.5,1.8,24.5,48.0,23.93,12.06
2016,9,18,7,0,241.0,50.0,2.0,25.0,84.0,38.52,26.59
2016,9,18,7,15,324.0,64.5,2.0,25.0,132.5,48.48,35.7
2016,9,18,7,30,407.0,79.0,2.0,25.0,181.0,57.98,44.13
2016,9,18,7,45,465.0,89.5,2.0,25.5,233.5,85.84,53.05
2016,9,18,8,0,523.0,100.0,2.0,26.0,286.0,134.2,81.69
2016,9,18,8,15,563.5,107.5,2.0,26.5,339.0,183.46,118.23
2016,9,18,8,30,604.0,115.0,2.0,27.0,392.0,237.65,161.88
2016,9,18,8,45,633.0,121.5,2.0,27.5,442.0,292.17,207.14
2016,9,18,9,0,662.0,128.0,2.0,28.0,492.0,349.59,254.22
2016,9,18,9,15,684.0,133.0,1.9,28.5,538.5,405.36,298.88
2016,9,18,9,30,706.0,138.0,1.8,29.0,585.0,462.58,343.07
2016,9,18,9,45,720.0,143.0,1.75,29.5,625.5,516.73,383.64
2016,9,18,10,0,734.0,148.0,1.7,30.0,666.0,570.9,422.71
2016,9,18,10,15,746.5,151.0,1.6,30.0,701.0,621.96,458.9
2016,9,18,10,30,759.0,154.0,1.5,30.0,736.0,672.25,493.39
2016,9,18,10,45,767.0,156.5,1.4,30.5,763.5,717.33,522.24
2016,9,18,11,0,775.0,159.0,1.3,31.0,791.0,760.8,548.71
2016,9,18,11,15,781.0,160.5,1.15,31.0,811.0,799.83,571.28
2016,9,18,11,30,787.0,162.0,1.0,31.0,831.0,836.66,591.84
2016,9,18,11,45,824.0,141.5,0.85,31.5,850.5,876.12,612.18
2016,9,18,12,0,861.0,121.0,0.7,32.0,870.0,908.24,627.23
2016,9,18,12,15,862.0,121.5,0.6,32.0,873.5,932.06,639.1
2016,9,18,12,30,863.0,122.0,0.5,32.0,877.0,952.57,648.91
2016,9,18,12,45,602.5,265.5,0.4,32.0,791.0,878.18,600.72
2016,9,18,13,0,342.0,409.0,0.3,32.0,705.0,770.34,526.76
2016,9,18,13,15,599.0,264.0,0.35,32.0,772.0,892.15,611.43
2016,9,18,13,30,856.0,119.0,0.4,32.0,839.0,983.44,666.78
2016,9,18,13,45,851.5,117.0,0.45,32.5,817.5,978.01,662.6
2016,9,18,14,0,847.0,115.0,0.5,33.0,796.0,968.95,657.89
2016,9,18,14,15,715.5,180.5,0.55,33.0,741.0,921.3,631.65
2016,9,18,14,30,584.0,246.0,0.6,33.0,686.0,853.2,591.47
2016,9,18,14,45,536.5,246.0,0.7,33.0,634.0,799.99,561.19
2016,9,18,15,0,489.0,246.0,0.8,33.0,582.0,746.19,529.36
2016,9,18,15,15,538.0,211.5,0.85,32.5,559.0,741.02,531.13
2016,9,18,15,30,587.0,177.0,0.9,32.0,536.0,735.69,532.07
2016,9,18,15,45,655.0,138.0,0.95,32.0,507.5,731.05,531.81
2016,9,18,16,0,723.0,99.0,1.0,32.0,479.0,716.74,524.7
2016,9,18,16,15,693.5,94.0,1.0,31.5,427.5,660.33,489.67
2016,9,18,16,30,664.0,89.0,1.0,31.0,376.0,604.0,454.02
2016,9,18,16,45,624.0,82.5,1.0,31.0,322.5,539.22,408.83
2016,9,18,17,0,584.0,76.0,1.0,31.0,269.0,476.31,363.27
2016,9,18,17,15,522.0,68.0,0.95,30.5,215.5,401.28,307.16
2016,9,18,17,30,460.0,60.0,0.9,30.0,162.0,331.28,252.39
2016,9,18,17,45,366.0,48.0,0.85,29.5,114.0,247.57,185.15
2016,9,18,18,0,272.0,36.0,0.8,29.0,66.0,173.47,122.21
2016,9,18,18,15,136.0,18.0,0.85,28.5,33.0,79.56,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,10.48,0.0
2016,9,19,6,45,189.0,27.0,2.2,24.5,50.5,21.14,9.73
2016,9,19,7,0,326.0,43.0,2.5,25.0,88.0,34.04,22.81
2016,9,19,7,15,415.0,53.5,2.55,25.5,138.5,40.46,28.81
2016,9,19,7,30,504.0,64.0,2.6,26.0,189.0,46.58,34.24
2016,9,19,7,45,566.5,70.0,2.65,27.0,244.0,74.34,40.9
