Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,0,629.0,76.0,2.7,28.0,299.0,125.01,69.47
2016,9,19,8,15,667.0,81.5,2.6,28.5,353.0,178.84,109.65
2016,9,19,8,30,705.0,87.0,2.5,29.0,407.0,237.05,157.05
2016,9,19,8,45,732.0,91.0,2.45,30.0,459.0,297.56,207.21
2016,9,19,9,0,759.0,95.0,2.4,31.0,511.0,357.38,256.09
2016,9,19,9,15,778.5,98.5,2.25,31.0,558.0,415.75,303.6
2016,9,19,9,30,798.0,102.0,2.1,31.0,605.0,475.06,350.22
2016,9,19,9,45,812.5,104.5,2.0,31.5,647.0,531.41,392.45
2016,9,19,10,0,827.0,107.0,1.9,32.0,689.0,587.54,432.83
2016,9,19,10,15,837.5,109.0,1.85,32.5,724.0,639.77,469.22
2016,9,19,10,30,848.0,111.0,1.8,33.0,759.0,690.46,503.3
2016,9,19,10,45,856.5,112.0,1.8,33.5,787.5,737.26,533.12
2016,9,19,11,0,865.0,113.0,1.8,34.0,816.0,782.14,560.32
2016,9,19,11,15,870.0,114.0,1.9,34.0,836.0,822.07,585.99
2016,9,19,11,30,875.0,115.0,2.0,34.0,856.0,859.39,609.93
2016,9,19,11,45,880.0,114.0,2.1,34.5,868.0,891.94,629.51
2016,9,19,12,0,885.0,113.0,2.2,35.0,880.0,921.51,647.17
2016,9,19,12,15,885.5,113.0,2.25,35.0,883.0,944.79,661.78
2016,9,19,12,30,886.0,113.0,2.3,35.0,886.0,964.6,674.36
2016,9,19,12,45,885.5,112.5,2.4,35.0,880.5,979.39,684.42
2016,9,19,13,0,885.0,112.0,2.5,35.0,875.0,990.53,692.39
2016,9,19,13,15,881.5,111.0,2.55,35.0,860.5,994.48,695.6
2016,9,19,13,30,878.0,110.0,2.6,35.0,846.0,994.67,696.67
2016,9,19,13,45,872.0,109.0,2.7,35.0,823.5,988.64,694.48
2016,9,19,14,0,866.0,108.0,2.8,35.0,801.0,978.93,690.14
2016,9,19,14,15,857.5,106.5,2.85,35.0,771.0,962.64,681.33
2016,9,19,14,30,849.0,105.0,2.9,35.0,741.0,942.92,670.46
2016,9,19,14,45,837.5,103.0,2.95,35.0,703.5,916.52,655.35
2016,9,19,15,0,826.0,101.0,3.0,35.0,666.0,894.92,643.37
2016,9,19,15,15,810.5,98.0,3.0,34.5,622.5,857.77,622.11
2016,9,19,15,30,795.0,95.0,3.0,34.0,579.0,818.24,599.09
2016,9,19,15,45,773.0,92.0,3.0,34.0,530.0,771.15,569.43
2016,9,19,16,0,751.0,89.0,3.0,34.0,481.0,722.68,538.41
2016,9,19,16,15,722.0,85.0,2.85,33.5,429.0,666.66,501.96
2016,9,19,16,30,693.0,81.0,2.7,33.0,377.0,613.63,466.82
2016,9,19,16,45,652.0,75.0,2.55,32.5,322.5,547.55,420.08
2016,9,19,17,0,611.0,69.0,2.4,32.0,268.0,483.42,372.69
2016,9,19,17,15,549.0,62.0,2.2,31.0,214.0,408.45,315.7
2016,9,19,17,30,487.0,55.0,2.0,30.0,160.0,338.56,260.1
2016,9,19,17,45,387.5,44.0,1.8,29.5,111.5,252.31,189.53
2016,9,19,18,0,288.0,33.0,1.6,29.0,63.0,176.85,123.77
2016,9,19,18,15,144.0,16.5,1.6,28.5,31.5,80.81,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,13.0,10.48,0.0
2016,9,20,6,45,211.0,26.0,1.85,23.5,51.0,20.93,9.33
2016,9,20,7,0,353.0,41.0,2.1,24.0,89.0,32.3,21.43
2016,9,20,7,15,441.5,51.0,2.0,24.5,140.5,38.38,27.16
2016,9,20,7,30,530.0,61.0,1.9,25.0,192.0,44.19,32.35
2016,9,20,7,45,591.5,67.0,1.85,26.0,247.5,73.12,39.42
2016,9,20,8,0,653.0,73.0,1.8,27.0,303.0,125.29,68.93
2016,9,20,8,15,690.0,78.0,1.7,27.5,357.5,180.03,109.88
2016,9,20,8,30,727.0,83.0,1.6,28.0,412.0,241.95,160.23
2016,9,20,8,45,755.0,86.5,1.5,29.0,464.0,300.5,208.73
2016,9,20,9,0,783.0,90.0,1.4,30.0,516.0,361.57,258.23
2016,9,20,9,15,802.0,93.0,1.45,30.5,564.0,420.63,305.72
2016,9,20,9,30,821.0,96.0,1.5,31.0,612.0,480.5,352.19
2016,9,20,9,45,834.5,98.5,1.55,31.5,654.0,538.57,395.74
2016,9,20,10,0,848.0,101.0,1.6,32.0,696.0,594.55,436.34
2016,9,20,10,15,858.5,103.0,1.65,32.0,731.5,647.43,474.45
2016,9,20,10,30,869.0,105.0,1.7,32.0,767.0,699.02,510.69
2016,9,20,10,45,876.0,106.5,1.8,32.5,795.0,746.05,541.14
2016,9,20,11,0,883.0,108.0,1.9,33.0,823.0,790.98,569.21
2016,9,20,11,15,888.0,109.0,1.9,33.0,843.0,831.49,594.5
2016,9,20,11,30,893.0,110.0,1.9,33.0,863.0,869.34,617.89
2016,9,20,11,45,895.5,110.5,1.95,33.5,875.0,901.65,636.84
2016,9,20,12,0,898.0,111.0,2.0,34.0,887.0,930.8,653.75
2016,9,20,12,15,898.5,111.0,2.0,34.0,890.0,954.29,667.96
2016,9,20,12,30,899.0,111.0,2.0,34.0,893.0,974.27,680.08
2016,9,20,12,45,897.5,111.0,2.0,34.5,887.0,988.72,687.49
2016,9,20,13,0,896.0,111.0,2.0,35.0,881.0,999.46,692.76
2016,9,20,13,15,892.5,110.5,2.0,35.0,866.5,1003.93,695.78
2016,9,20,13,30,889.0,110.0,2.0,35.0,852.0,1004.61,696.69
2016,9,20,13,45,531.0,251.5,2.05,35.0,691.5,814.85,576.75
2016,9,20,14,0,173.0,393.0,2.1,35.0,531.0,590.24,420.74
2016,9,20,14,15,516.5,248.5,2.05,35.0,638.0,794.65,568.44
2016,9,20,14,30,860.0,104.0,2.0,35.0,745.0,951.12,669.43
2016,9,20,14,45,831.5,110.0,2.0,35.0,703.5,925.7,653.25
2016,9,20,15,0,803.0,116.0,2.0,35.0,662.0,889.82,632.23
2016,9,20,15,15,786.5,112.5,2.0,34.5,618.0,851.77,611.0
2016,9,20,15,30,770.0,109.0,2.0,34.0,574.0,811.43,587.98
2016,9,20,15,45,747.0,105.0,2.0,34.0,525.0,763.09,558.08
2016,9,20,16,0,724.0,101.0,2.0,34.0,476.0,717.24,529.43
2016,9,20,16,15,693.0,96.0,1.9,33.5,423.5,659.66,492.52
2016,9,20,16,30,662.0,91.0,1.8,33.0,371.0,602.27,454.64
2016,9,20,16,45,617.5,84.5,1.7,33.0,316.5,534.62,406.17
2016,9,20,17,0,573.0,78.0,1.6,33.0,262.0,469.26,357.81
2016,9,20,17,15,508.5,69.0,1.45,32.0,208.0,392.35,300.14
2016,9,20,17,30,444.0,60.0,1.3,31.0,154.0,320.76,243.99
2016,9,20,17,45,343.5,47.0,1.15,30.0,106.5,234.25,174.46
2016,9,20,18,0,243.0,34.0,1.0,29.0,59.0,158.89,109.19
2016,9,20,18,15,121.5,17.0,1.0,28.5,29.5,71.35,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,6.67,0.0
2016,9,21,6,45,112.0,29.0,0.8,23.5,43.0,23.86,11.04
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,39.48,27.41
2016,9,21,7,15,284.0,69.0,0.95,24.5,127.0,52.19,38.87
2016,9,21,7,30,364.0,87.0,1.0,25.0,176.0,64.29,49.46
2016,9,21,7,45,432.0,97.5,1.1,26.0,230.0,91.22,57.96
2016,9,21,8,0,500.0,108.0,1.2,27.0,284.0,138.23,85.34
2016,9,21,8,15,542.5,117.5,1.2,27.5,337.5,188.53,122.29
2016,9,21,8,30,585.0,127.0,1.2,28.0,391.0,244.76,166.76
2016,9,21,8,45,620.0,133.0,1.25,28.5,442.5,299.46,211.24
2016,9,21,9,0,655.0,139.0,1.3,29.0,494.0,357.84,258.15
2016,9,21,9,15,356.5,204.0,1.35,29.5,399.5,332.43,245.53
2016,9,21,9,30,58.0,269.0,1.4,30.0,305.0,272.25,202.52
2016,9,21,9,45,409.5,207.5,1.45,30.5,491.5,411.0,305.77
2016,9,21,10,0,761.0,146.0,1.5,31.0,678.0,585.34,431.1
2016,9,21,10,15,424.0,251.5,1.55,31.0,550.5,510.73,375.79
2016,9,21,10,30,87.0,357.0,1.6,31.0,423.0,394.76,288.96
2016,9,21,10,45,148.0,377.0,1.65,31.5,495.0,468.54,342.0
2016,9,21,11,0,209.0,397.0,1.7,32.0,567.0,544.62,394.56
2016,9,21,11,15,268.0,395.0,1.8,32.0,618.0,608.07,438.81
2016,9,21,11,30,327.0,393.0,1.9,32.0,669.0,670.07,481.75
2016,9,21,11,45,288.5,409.0,2.0,32.5,655.0,667.35,477.96
2016,9,21,12,0,250.0,425.0,2.1,33.0,641.0,661.54,472.52
2016,9,21,12,15,565.0,276.5,2.2,33.0,765.0,822.19,588.23
2016,9,21,12,30,880.0,128.0,2.3,33.0,889.0,973.18,686.72
2016,9,21,12,45,880.0,126.5,2.4,33.5,883.5,987.32,693.79
2016,9,21,13,0,880.0,125.0,2.5,34.0,878.0,997.82,699.99
2016,9,21,13,15,877.0,124.0,2.55,34.0,864.0,1002.2,703.5
2016,9,21,13,30,874.0,123.0,2.6,34.0,850.0,1002.84,704.88
2016,9,21,13,45,869.0,121.5,2.65,34.0,827.0,997.24,702.54
2016,9,21,14,0,864.0,120.0,2.7,34.0,804.0,987.96,698.07
2016,9,21,14,15,855.5,118.0,2.75,34.0,773.5,971.12,688.96
2016,9,21,14,30,847.0,116.0,2.8,34.0,743.0,959.32,683.2
2016,9,21,14,45,836.5,113.0,2.85,34.0,705.5,932.57,667.91
2016,9,21,15,0,826.0,110.0,2.9,34.0,668.0,902.73,650.67
2016,9,21,15,15,810.5,107.0,2.9,33.5,624.5,865.51,629.45
2016,9,21,15,30,795.0,104.0,2.9,33.0,581.0,825.88,606.41
2016,9,21,15,45,775.0,99.5,2.9,33.0,532.0,778.63,576.65
2016,9,21,16,0,755.0,95.0,2.9,33.0,483.0,729.84,545.41
2016,9,21,16,15,725.5,90.5,2.8,32.5,429.5,676.13,510.73
2016,9,21,16,30,696.0,86.0,2.7,32.0,376.0,619.09,472.84
2016,9,21,16,45,655.5,79.5,2.6,31.5,321.5,552.65,425.47
2016,9,21,17,0,615.0,73.0,2.5,31.0,267.0,488.08,377.58
2016,9,21,17,15,551.5,64.5,2.2,30.0,212.0,410.38,317.92
2016,9,21,17,30,488.0,56.0,1.9,29.0,157.0,337.9,259.73
2016,9,21,17,45,387.5,43.5,1.65,28.0,108.0,249.88,187.63
2016,9,21,18,0,287.0,31.0,1.4,27.0,59.0,173.03,118.08
2016,9,21,18,15,143.5,15.5,1.4,26.5,29.5,63.84,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,62.0,9.0,1.1,21.0,10.0,8.58,0.0
2016,9,22,6,45,186.5,26.0,1.35,21.5,47.0,20.43,8.33
2016,9,22,7,0,311.0,43.0,1.6,22.0,84.0,33.19,22.32
2016,9,22,7,15,397.5,55.5,1.5,22.5,134.5,42.69,31.07
2016,9,22,7,30,484.0,68.0,1.4,23.0,185.0,50.48,38.04
2016,9,22,7,45,535.0,78.5,1.3,24.0,239.0,81.0,47.54
2016,9,22,8,0,586.0,89.0,1.2,25.0,293.0,132.32,77.82
2016,9,22,8,15,625.5,96.0,1.3,26.0,347.0,185.04,117.01
2016,9,22,8,30,665.0,103.0,1.4,27.0,401.0,242.43,163.22
2016,9,22,8,45,689.0,110.0,1.5,28.0,451.5,299.61,210.57
2016,9,22,9,0,713.0,117.0,1.6,29.0,502.0,358.98,258.87
2016,9,22,9,15,734.0,121.5,1.7,29.5,549.5,416.72,305.3
2016,9,22,9,30,755.0,126.0,1.8,30.0,597.0,475.68,351.22
2016,9,22,9,45,769.0,130.0,1.95,30.5,638.0,532.83,394.58
2016,9,22,10,0,783.0,134.0,2.1,31.0,679.0,587.91,435.19
2016,9,22,10,15,794.5,137.0,2.15,31.0,714.0,640.01,473.09
2016,9,22,10,30,806.0,140.0,2.2,31.0,749.0,691.15,509.41
2016,9,22,10,45,812.0,143.0,2.25,31.5,776.5,737.06,540.27
2016,9,22,11,0,818.0,146.0,2.3,32.0,804.0,781.03,568.15
2016,9,22,11,15,823.0,147.5,2.35,32.0,823.0,820.56,593.63
2016,9,22,11,30,828.0,149.0,2.4,32.0,842.0,857.64,617.4
2016,9,22,11,45,821.5,155.5,2.5,32.5,851.0,887.09,635.26
2016,9,22,12,0,815.0,162.0,2.6,33.0,860.0,913.17,650.97
2016,9,22,12,15,815.0,162.0,2.65,33.0,862.5,935.21,665.08
2016,9,22,12,30,815.0,162.0,2.7,33.0,865.0,953.97,677.22
2016,9,22,12,45,808.5,164.0,2.8,33.5,857.5,965.19,683.72
2016,9,22,13,0,802.0,166.0,2.9,34.0,850.0,972.84,688.11
2016,9,22,13,15,797.5,165.0,2.95,34.0,835.0,975.73,690.67
2016,9,22,13,30,793.0,164.0,3.0,34.0,820.0,975.08,691.18
2016,9,22,13,45,780.0,165.0,3.1,34.0,795.5,964.66,686.0
2016,9,22,14,0,767.0,166.0,3.2,34.0,771.0,950.85,678.81
2016,9,22,14,15,756.5,163.5,3.25,33.5,740.5,938.51,673.7
2016,9,22,14,30,746.0,161.0,3.3,33.0,710.0,917.21,662.79
2016,9,22,14,45,711.0,167.0,3.35,33.0,668.5,879.54,639.81
2016,9,22,15,0,676.0,173.0,3.4,33.0,627.0,839.97,615.45
2016,9,22,15,15,460.0,219.0,3.4,32.5,518.5,676.69,503.45
2016,9,22,15,30,244.0,265.0,3.4,32.0,410.0,504.24,379.15
2016,9,22,15,45,161.0,241.0,3.45,32.0,333.0,402.17,304.74
2016,9,22,16,0,78.0,217.0,3.5,32.0,256.0,293.03,222.6
2016,9,22,16,15,218.5,183.0,3.4,31.5,276.5,382.47,294.85
2016,9,22,16,30,359.0,149.0,3.3,31.0,297.0,434.42,337.45
2016,9,22,16,45,382.5,129.0,3.25,31.0,266.0,423.08,329.01
2016,9,22,17,0,406.0,109.0,3.2,31.0,235.0,396.33,308.54
2016,9,22,17,15,341.0,93.0,2.9,30.0,184.0,320.87,249.69
2016,9,22,17,30,276.0,77.0,2.6,29.0,133.0,251.6,193.86
2016,9,22,17,45,187.0,56.0,2.3,28.5,88.5,164.39,122.6
2016,9,22,18,0,98.0,35.0,2.0,28.0,44.0,95.22,61.87
2016,9,22,18,15,49.0,17.5,1.95,27.5,22.0,33.31,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.5,23.0,2.4,23.5,38.5,17.97,6.12
2016,9,23,7,0,237.0,46.0,2.7,24.0,77.0,35.58,24.03
2016,9,23,7,15,327.5,59.5,2.85,24.5,125.5,44.9,32.63
2016,9,23,7,30,418.0,73.0,3.0,25.0,174.0,53.8,40.52
2016,9,23,7,45,500.5,78.0,3.2,25.5,229.0,79.34,46.76
2016,9,23,8,0,583.0,83.0,3.4,26.0,284.0,127.03,73.61
2016,9,23,8,15,406.0,133.5,3.45,26.5,285.0,178.91,121.54
2016,9,23,8,30,229.0,184.0,3.5,27.0,286.0,210.45,154.26
2016,9,23,8,45,114.5,122.0,3.6,27.5,173.0,144.04,106.52
2016,9,23,9,0,0.0,60.0,3.7,28.0,60.0,55.83,39.14
2016,9,23,9,15,61.5,172.5,3.75,28.0,211.0,183.64,139.06
2016,9,23,9,30,123.0,285.0,3.8,28.0,362.0,317.32,240.68
2016,9,23,9,45,473.5,194.0,3.85,28.5,518.0,433.05,328.83
2016,9,23,10,0,824.0,103.0,3.9,29.0,674.0,582.21,441.41
2016,9,23,10,15,834.5,105.0,3.9,29.0,709.0,633.99,479.96
2016,9,23,10,30,845.0,107.0,3.9,29.0,744.0,684.29,516.95
2016,9,23,10,45,854.0,108.0,3.95,29.5,772.0,731.04,548.69
2016,9,23,11,0,863.0,109.0,4.0,30.0,800.0,775.91,577.86
2016,9,23,11,15,546.0,261.0,4.0,30.5,702.5,708.39,525.17
2016,9,23,11,30,229.0,413.0,4.0,31.0,605.0,601.04,441.27
2016,9,23,11,45,543.0,268.5,4.0,31.5,730.5,757.58,557.89
2016,9,23,12,0,857.0,124.0,4.0,32.0,856.0,905.5,658.37
2016,9,23,12,15,858.0,124.5,4.05,32.0,859.0,928.87,672.88
2016,9,23,12,30,859.0,125.0,4.1,32.0,862.0,948.92,686.12
2016,9,23,12,45,856.5,125.0,4.15,32.0,855.5,961.68,694.72
2016,9,23,13,0,854.0,125.0,4.2,32.0,849.0,970.85,701.16
2016,9,23,13,15,588.5,255.0,4.2,32.0,750.0,870.65,633.85
2016,9,23,13,30,323.0,385.0,4.2,32.0,651.0,737.69,537.11
2016,9,23,13,45,576.5,253.5,4.25,32.5,712.5,860.37,628.45
2016,9,23,14,0,830.0,122.0,4.3,33.0,774.0,963.24,697.14
2016,9,23,14,15,821.0,120.5,4.3,32.5,743.5,946.64,687.97
2016,9,23,14,30,812.0,119.0,4.3,32.0,713.0,926.7,677.47
2016,9,23,14,45,799.0,116.5,4.35,32.0,675.5,898.69,660.47
2016,9,23,15,0,786.0,114.0,4.4,32.0,638.0,867.82,641.55
2016,9,23,15,15,531.5,185.5,4.35,31.5,529.5,701.72,528.29
2016,9,23,15,30,277.0,257.0,4.3,31.0,421.0,536.69,406.58
2016,9,23,15,45,490.5,178.5,4.3,31.0,437.5,628.95,480.64
2016,9,23,16,0,704.0,100.0,4.3,31.0,454.0,695.87,532.32
2016,9,23,16,15,671.5,94.5,4.15,30.5,402.5,637.39,492.12
2016,9,23,16,30,639.0,89.0,4.0,30.0,351.0,579.33,451.37
2016,9,23,16,45,594.0,82.0,3.85,30.0,297.5,512.0,400.72
2016,9,23,17,0,549.0,75.0,3.7,30.0,244.0,447.11,350.36
2016,9,23,17,15,480.5,66.0,3.4,29.5,191.5,369.59,288.93
2016,9,23,17,30,412.0,57.0,3.1,29.0,139.0,297.88,229.95
2016,9,23,17,45,306.0,43.5,2.8,28.5,93.5,209.37,156.52
2016,9,23,18,0,200.0,30.0,2.5,28.0,48.0,135.63,86.79
2016,9,23,18,15,100.0,15.0,2.55,27.5,24.0,47.99,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.5,22.5,2.85,23.5,37.5,17.59,5.4
2016,9,24,7,0,233.0,45.0,3.0,24.0,75.0,34.83,23.35
2016,9,24,7,15,322.5,59.0,3.1,24.0,123.0,44.56,32.39
2016,9,24,7,30,412.0,73.0,3.2,24.0,171.0,53.86,40.74
2016,9,24,7,45,475.0,82.5,3.35,24.5,223.5,82.46,50.13
2016,9,24,8,0,538.0,92.0,3.5,25.0,276.0,130.32,78.43
2016,9,24,8,15,580.0,99.0,3.6,25.5,329.0,180.39,116.09
2016,9,24,8,30,622.0,106.0,3.7,26.0,382.0,235.5,161.19
2016,9,24,8,45,415.0,170.5,3.85,26.5,364.5,270.95,198.5
2016,9,24,9,0,208.0,235.0,4.0,27.0,347.0,283.01,213.64
2016,9,24,9,15,123.0,242.5,4.0,27.5,310.5,270.06,205.02
2016,9,24,9,30,38.0,250.0,4.0,28.0,274.0,246.47,186.88
2016,9,24,9,45,410.5,185.5,4.05,28.5,467.5,392.16,298.87
2016,9,24,10,0,783.0,121.0,4.1,29.0,661.0,575.63,436.81
2016,9,24,10,15,401.0,195.0,4.05,29.0,472.5,444.06,337.82
2016,9,24,10,30,19.0,269.0,4.0,29.0,284.0,263.99,197.58
2016,9,24,10,45,14.5,246.5,4.0,29.5,258.5,241.24,180.21
2016,9,24,11,0,10.0,224.0,4.0,30.0,233.0,217.73,161.96
2016,9,24,11,15,11.5,228.5,4.0,30.0,238.5,224.04,166.63
2016,9,24,11,30,13.0,233.0,4.0,30.0,244.0,230.44,171.34
2016,9,24,11,45,130.0,327.0,4.0,30.0,437.5,439.87,328.82
2016,9,24,12,0,247.0,421.0,4.0,30.0,631.0,646.92,476.79
2016,9,24,12,15,191.0,425.0,4.0,30.0,588.0,609.0,447.84
2016,9,24,12,30,135.0,429.0,4.0,30.0,545.0,567.88,417.57
2016,9,24,12,45,176.0,425.5,4.05,30.5,575.5,609.42,447.52
2016,9,24,13,0,217.0,422.0,4.1,31.0,606.0,651.19,477.0
2016,9,24,13,15,314.0,385.0,4.05,31.0,645.5,724.23,530.28
2016,9,24,13,30,411.0,348.0,4.0,31.0,685.0,783.94,573.87
2016,9,24,13,45,610.5,239.5,4.0,31.0,724.0,882.37,646.6
2016,9,24,14,0,810.0,131.0,4.0,31.0,763.0,952.69,694.28
2016,9,24,14,15,800.0,129.0,4.0,30.5,733.0,934.72,684.32
2016,9,24,14,30,790.0,127.0,4.0,30.0,703.0,913.51,672.86
2016,9,24,14,45,743.0,140.5,4.0,30.0,659.0,876.87,649.67
2016,9,24,15,0,696.0,154.0,4.0,30.0,615.0,834.68,622.65
2016,9,24,15,15,676.0,149.0,3.95,29.5,572.0,794.42,597.74
2016,9,24,15,30,656.0,144.0,3.9,29.0,529.0,752.43,571.27
2016,9,24,15,45,626.5,139.0,3.9,29.0,480.5,701.17,536.88
2016,9,24,16,0,597.0,134.0,3.9,29.0,432.0,649.43,501.17
2016,9,24,16,15,560.5,126.5,3.7,28.5,381.0,589.59,458.72
2016,9,24,16,30,524.0,119.0,3.5,28.0,330.0,526.46,412.84
2016,9,24,16,45,471.0,109.0,3.35,28.0,277.5,456.44,359.52
2016,9,24,17,0,418.0,99.0,3.2,28.0,225.0,390.21,307.61
2016,9,24,17,15,348.5,85.0,3.0,27.5,175.0,314.26,247.02
2016,9,24,17,30,279.0,71.0,2.8,27.0,125.0,245.06,189.97
2016,9,24,17,45,187.5,51.0,2.6,26.5,82.0,157.81,117.81
2016,9,24,18,0,96.0,31.0,2.4,26.0,39.0,87.38,52.4
2016,9,24,18,15,48.0,15.5,2.4,25.5,19.5,30.83,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.5,2.05,23.5,17.5,16.24,4.04
2016,9,25,7,0,0.0,35.0,2.2,24.0,35.0,32.02,20.97
2016,9,25,7,15,1.5,58.0,2.3,24.0,58.5,51.8,38.51
2016,9,25,7,30,3.0,81.0,2.4,24.0,82.0,71.28,55.6
2016,9,25,7,45,14.0,103.5,2.5,24.0,108.5,91.68,69.39
2016,9,25,8,0,25.0,126.0,2.6,24.0,135.0,111.5,84.73
2016,9,25,8,15,72.0,156.5,2.6,24.0,187.5,148.2,112.01
2016,9,25,8,30,119.0,187.0,2.6,24.0,240.0,189.47,143.21
2016,9,25,8,45,134.0,212.0,2.65,24.5,278.5,225.61,171.36
2016,9,25,9,0,149.0,237.0,2.7,25.0,317.0,263.8,200.9
2016,9,25,9,15,225.0,252.0,2.65,25.0,384.5,320.76,244.33
2016,9,25,9,30,301.0,267.0,2.6,25.0,452.0,386.48,294.38
2016,9,25,9,45,232.0,297.0,2.6,25.5,445.5,396.5,301.53
2016,9,25,10,0,163.0,327.0,2.6,26.0,439.0,399.36,302.54
2016,9,25,10,15,221.5,338.0,2.6,26.0,499.0,458.41,346.64
2016,9,25,10,30,280.0,349.0,2.6,26.0,559.0,526.02,396.14
2016,9,25,10,45,339.5,345.0,2.6,26.5,609.0,582.34,436.3
2016,9,25,11,0,399.0,341.0,2.6,27.0,659.0,642.52,478.56
2016,9,25,11,15,417.5,341.0,2.55,27.0,680.5,682.23,505.83
2016,9,25,11,30,436.0,341.0,2.5,27.0,702.0,717.39,529.86
2016,9,25,11,45,355.0,377.0,2.5,27.0,673.5,694.27,511.66
2016,9,25,12,0,274.0,413.0,2.5,27.0,645.0,672.12,494.17
2016,9,25,12,15,221.0,421.5,2.45,27.0,609.0,633.33,466.12
2016,9,25,12,30,168.0,430.0,2.4,27.0,573.0,600.35,441.8
2016,9,25,12,45,245.5,413.0,2.4,27.0,620.5,663.07,487.97
2016,9,25,13,0,323.0,396.0,2.4,27.0,668.0,738.64,541.36
2016,9,25,13,15,232.0,400.5,2.3,27.0,594.0,647.95,476.55
2016,9,25,13,30,141.0,405.0,2.2,27.0,520.0,567.64,418.65
2016,9,25,13,45,151.5,393.5,2.15,27.0,514.0,568.43,420.45
2016,9,25,14,0,162.0,382.0,2.1,27.0,508.0,568.33,421.18
2016,9,25,14,15,81.0,226.5,2.0,27.0,289.5,318.94,241.17
2016,9,25,14,30,0.0,71.0,1.9,27.0,71.0,66.2,46.72
2016,9,25,14,45,0.0,84.0,1.85,27.0,84.0,78.33,56.62
2016,9,25,15,0,0.0,97.0,1.8,27.0,97.0,90.55,66.38
2016,9,25,15,15,0.0,62.0,1.8,26.5,62.0,57.73,40.66
2016,9,25,15,30,0.0,27.0,1.8,26.0,27.0,25.1,14.67
2016,9,25,15,45,0.0,18.0,1.85,26.0,18.0,16.72,7.94
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,8.35,1.16
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,7.42,0.43
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,6.49,0.0
2016,9,25,16,45,0.0,5.5,1.75,25.0,5.5,5.09,0.0
2016,9,25,17,0,0.0,4.0,1.7,25.0,4.0,3.7,0.0
2016,9,25,17,15,0.0,3.0,1.65,24.5,3.0,2.78,0.0
2016,9,25,17,30,0.0,2.0,1.6,24.0,2.0,1.85,0.0
2016,9,25,17,45,0.0,1.0,1.6,24.0,1.0,0.92,0.0
2016,9,25,18,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.5,3.7,19.0,5.5,5.09,0.0
2016,9,26,7,0,0.0,11.0,3.8,19.0,11.0,10.18,2.96
2016,9,26,7,15,0.0,18.5,3.85,19.0,18.5,17.14,9.28
2016,9,26,7,30,0.0,26.0,3.9,19.0,26.0,24.11,15.56
2016,9,26,7,45,0.0,34.0,4.0,19.0,34.0,31.55,20.98
2016,9,26,8,0,0.0,42.0,4.1,19.0,42.0,39.0,27.23
2016,9,26,8,15,0.0,51.5,4.15,19.0,51.5,47.86,34.57
2016,9,26,8,30,0.0,61.0,4.2,19.0,61.0,56.73,41.83
2016,9,26,8,45,0.0,50.0,4.3,19.0,50.0,46.49,33.16
2016,9,26,9,0,0.0,39.0,4.4,19.0,39.0,36.25,24.55
2016,9,26,9,15,0.0,51.0,4.4,19.0,51.0,47.45,33.71
2016,9,26,9,30,0.0,63.0,4.4,19.0,63.0,58.66,42.82
2016,9,26,9,45,0.0,74.0,4.4,19.5,74.0,68.95,51.0
2016,9,26,10,0,0.0,85.0,4.4,20.0,85.0,79.26,59.12
2016,9,26,10,15,2.0,132.5,4.4,20.0,134.5,124.81,95.71
2016,9,26,10,30,4.0,180.0,4.4,20.0,184.0,170.76,132.12
2016,9,26,10,45,7.5,207.0,4.4,20.5,213.5,199.13,154.03
2016,9,26,11,0,11.0,234.0,4.4,21.0,243.0,228.04,176.15
2016,9,26,11,15,10.5,231.0,4.4,21.0,240.0,225.69,174.1
2016,9,26,11,30,10.0,228.0,4.4,21.0,237.0,223.22,172.04
2016,9,26,11,45,7.0,196.5,4.4,21.5,203.0,191.17,146.6
2016,9,26,12,0,4.0,165.0,4.4,22.0,169.0,158.81,120.93
2016,9,26,12,15,7.5,201.0,4.35,22.0,208.0,196.87,150.78
2016,9,26,12,30,11.0,237.0,4.3,22.0,247.0,235.55,180.78
2016,9,26,12,45,19.0,282.0,4.25,22.0,298.5,288.12,221.35
2016,9,26,13,0,27.0,327.0,4.2,22.0,350.0,354.11,271.56
2016,9,26,13,15,17.0,263.5,4.15,22.0,278.0,269.42,206.92
2016,9,26,13,30,7.0,200.0,4.1,22.0,206.0,197.2,151.11
2016,9,26,13,45,3.5,152.5,4.1,22.0,155.5,147.5,112.35
2016,9,26,14,0,0.0,105.0,4.1,22.0,105.0,98.29,73.41
2016,9,26,14,15,17.0,198.5,4.05,22.0,211.0,206.29,159.59
2016,9,26,14,30,34.0,292.0,4.0,22.0,317.0,333.76,258.56
2016,9,26,14,45,36.5,280.0,3.95,22.0,305.5,324.37,251.65
2016,9,26,15,0,39.0,268.0,3.9,22.0,294.0,314.78,245.0
2016,9,26,15,15,19.5,206.0,3.8,22.0,219.0,217.99,169.79
2016,9,26,15,30,0.0,144.0,3.7,22.0,144.0,137.53,105.87
2016,9,26,15,45,0.0,124.0,3.65,22.0,124.0,117.82,90.47
2016,9,26,16,0,0.0,104.0,3.6,22.0,104.0,98.13,74.86
2016,9,26,16,15,0.0,91.5,3.55,21.5,91.5,86.02,65.4
2016,9,26,16,30,0.0,79.0,3.5,21.0,79.0,73.91,55.79
2016,9,26,16,45,0.0,66.5,3.45,21.0,66.5,61.86,45.97
2016,9,26,17,0,0.0,54.0,3.4,21.0,54.0,50.2,36.31
2016,9,26,17,15,0.0,41.5,3.2,20.5,41.5,38.54,26.57
2016,9,26,17,30,0.0,29.0,3.0,20.0,29.0,26.91,16.69
2016,9,26,17,45,0.0,18.5,2.85,20.0,18.5,17.15,8.22
2016,9,26,18,0,0.0,8.0,2.7,20.0,8.0,7.4,0.0
2016,9,26,18,15,0.0,4.0,2.7,19.5,4.0,3.81,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,13.5,2.95,17.0,13.5,12.52,0.96
2016,9,27,7,0,0.0,27.0,3.0,17.0,27.0,25.07,15.67
2016,9,27,7,15,0.0,46.0,3.05,17.0,46.0,42.14,31.22
2016,9,27,7,30,0.0,65.0,3.1,17.0,65.0,58.77,46.24
2016,9,27,7,45,0.0,86.0,3.2,17.5,86.0,77.28,59.59
2016,9,27,8,0,0.0,107.0,3.3,18.0,107.0,96.26,75.27
2016,9,27,8,15,2.5,126.5,3.3,18.5,128.0,114.65,90.02
2016,9,27,8,30,5.0,146.0,3.3,19.0,149.0,133.49,104.88
2016,9,27,8,45,3.0,153.0,3.35,19.5,155.0,140.58,110.15
2016,9,27,9,0,1.0,160.0,3.4,20.0,161.0,147.21,114.96
2016,9,27,9,15,26.5,209.0,3.3,20.5,225.5,201.54,157.5
2016,9,27,9,30,52.0,258.0,3.2,21.0,290.0,260.53,203.03
2016,9,27,9,45,54.5,275.5,3.1,21.5,311.5,282.84,219.49
2016,9,27,10,0,57.0,293.0,3.0,22.0,333.0,305.49,236.07
2016,9,27,10,15,57.5,311.5,2.9,22.0,353.5,328.14,252.87
2016,9,27,10,30,58.0,330.0,2.8,22.0,374.0,350.96,269.63
2016,9,27,10,45,162.0,354.0,2.7,22.5,481.0,458.53,350.94
2016,9,27,11,0,266.0,378.0,2.6,23.0,588.0,576.81,437.1
2016,9,27,11,15,286.5,383.5,2.55,23.0,614.5,613.48,462.67
2016,9,27,11,30,307.0,389.0,2.5,23.0,641.0,650.7,488.85
2016,9,27,11,45,259.0,404.5,2.45,23.0,619.5,638.68,478.56
2016,9,27,12,0,211.0,420.0,2.4,23.0,598.0,614.17,459.86
2016,9,27,12,15,163.5,419.5,2.4,23.0,557.5,578.71,433.68
2016,9,27,12,30,116.0,419.0,2.4,23.0,517.0,540.44,405.28
2016,9,27,12,45,106.0,412.5,2.4,23.0,501.5,517.74,389.26
2016,9,27,13,0,96.0,406.0,2.4,23.0,486.0,505.1,380.22
2016,9,27,13,15,73.5,382.0,2.4,23.0,443.0,460.64,347.81
2016,9,27,13,30,51.0,358.0,2.4,23.0,400.0,415.3,314.53
2016,9,27,13,45,75.5,363.0,2.4,23.0,422.5,447.1,339.31
2016,9,27,14,0,100.0,368.0,2.4,23.0,445.0,478.8,363.55
2016,9,27,14,15,154.0,354.5,2.35,23.0,468.0,531.74,404.0
2016,9,27,14,30,208.0,341.0,2.3,23.0,491.0,568.57,432.54
2016,9,27,14,45,228.5,318.5,2.3,23.0,475.0,561.24,428.77
2016,9,27,15,0,249.0,296.0,2.3,23.0,459.0,551.93,423.88
2016,9,27,15,15,221.5,277.0,2.2,22.5,414.0,502.24,388.55
2016,9,27,15,30,194.0,258.0,2.1,22.0,369.0,453.15,353.3
2016,9,27,15,45,214.5,231.5,2.05,22.0,344.5,435.33,341.87
2016,9,27,16,0,235.0,205.0,2.0,22.0,320.0,427.5,337.41
2016,9,27,16,15,227.0,181.5,1.85,22.0,281.5,386.61,306.78
2016,9,27,16,30,219.0,158.0,1.7,22.0,243.0,345.47,275.52
2016,9,27,16,45,366.5,117.0,1.55,22.0,233.0,395.07,316.29
2016,9,27,17,0,514.0,76.0,1.4,22.0,223.0,421.93,336.79
2016,9,27,17,15,441.5,65.5,1.2,21.5,172.0,342.76,272.29
2016,9,27,17,30,369.0,55.0,1.0,21.0,121.0,268.32,210.04
2016,9,27,17,45,266.5,39.5,0.85,21.0,78.0,185.35,138.95
2016,9,27,18,0,164.0,24.0,0.7,21.0,35.0,107.35,47.86
2016,9,27,18,15,82.0,12.0,0.7,20.5,17.5,38.3,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.5,17.5,1.9,17.5,38.0,13.62,0.81
2016,9,28,7,0,343.0,35.0,2.2,18.0,76.0,27.6,17.68
2016,9,28,7,15,436.0,45.5,2.2,18.5,126.5,34.42,24.31
2016,9,28,7,30,529.0,56.0,2.2,19.0,177.0,40.9,30.27
2016,9,28,7,45,589.0,62.5,2.2,19.5,231.5,70.78,38.46
2016,9,28,8,0,649.0,69.0,2.2,20.0,286.0,123.02,69.32
2016,9,28,8,15,687.5,74.0,2.1,21.0,340.0,177.68,111.3
2016,9,28,8,30,726.0,79.0,2.0,22.0,394.0,239.4,162.69
2016,9,28,8,45,754.5,83.0,1.9,23.0,446.0,298.3,212.94
2016,9,28,9,0,783.0,87.0,1.8,24.0,498.0,359.74,264.29
2016,9,28,9,15,802.5,90.0,1.7,24.5,545.0,418.71,312.83
2016,9,28,9,30,822.0,93.0,1.6,25.0,592.0,478.51,360.12
2016,9,28,9,45,836.5,95.0,1.55,25.5,633.5,535.23,403.5
2016,9,28,10,0,851.0,97.0,1.5,26.0,675.0,591.77,445.02
2016,9,28,10,15,861.5,99.0,1.45,26.0,710.0,644.34,483.13
2016,9,28,10,30,872.0,101.0,1.4,26.0,745.0,695.56,519.1
2016,9,28,10,45,879.5,102.5,1.35,26.5,772.5,742.54,548.85
2016,9,28,11,0,887.0,104.0,1.3,27.0,800.0,787.42,575.9
2016,9,28,11,15,891.5,105.0,1.3,27.0,819.5,827.08,600.79
2016,9,28,11,30,896.0,106.0,1.3,27.0,839.0,863.99,623.74
2016,9,28,11,45,903.5,103.5,1.35,27.5,851.0,897.01,643.48
2016,9,28,12,0,911.0,101.0,1.4,28.0,863.0,927.02,661.24
2016,9,28,12,15,911.5,101.0,1.4,28.0,865.0,950.05,675.24
2016,9,28,12,30,912.0,101.0,1.4,28.0,867.0,969.49,687.12
2016,9,28,12,45,911.0,100.0,1.45,28.5,860.5,982.77,694.65
2016,9,28,13,0,910.0,99.0,1.5,29.0,854.0,992.25,700.01
2016,9,28,13,15,906.5,98.5,1.5,29.0,839.0,996.03,702.67
2016,9,28,13,30,903.0,98.0,1.5,29.0,824.0,995.95,703.17
2016,9,28,13,45,898.5,96.5,1.5,29.0,801.0,989.95,700.21
2016,9,28,14,0,894.0,95.0,1.5,29.0,778.0,980.17,695.11
2016,9,28,14,15,886.0,93.5,1.5,29.0,747.0,963.32,685.76
2016,9,28,14,30,878.0,92.0,1.5,29.0,716.0,942.96,674.36
2016,9,28,14,45,868.0,89.0,1.5,29.0,678.5,915.62,658.61
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,885.14,640.88
2016,9,28,15,15,843.0,83.5,1.45,29.0,596.5,847.92,618.1
2016,9,28,15,30,828.0,81.0,1.4,29.0,552.0,808.3,593.65
2016,9,28,15,45,809.0,77.5,1.4,29.0,503.0,768.76,569.54
2016,9,28,16,0,790.0,74.0,1.4,29.0,454.0,720.65,539.2
2016,9,28,16,15,761.0,70.0,1.3,28.5,401.5,663.23,501.94
2016,9,28,16,30,732.0,66.0,1.2,28.0,349.0,605.72,463.62
2016,9,28,16,45,691.0,61.0,1.15,27.5,294.0,539.47,416.74
2016,9,28,17,0,650.0,56.0,1.1,27.0,239.0,475.04,368.5
2016,9,28,17,15,581.5,49.0,1.05,26.5,185.0,398.98,308.94
2016,9,28,17,30,513.0,42.0,1.0,26.0,131.0,325.81,248.79
2016,9,28,17,45,394.0,31.0,0.95,25.5,84.5,232.34,170.1
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,144.26,49.27
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,54.26,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.5,12.79,0.0
2016,9,29,7,0,392.0,33.0,3.9,16.0,79.0,25.9,16.33
2016,9,29,7,15,486.0,42.5,3.95,16.5,131.0,31.95,22.33
2016,9,29,7,30,580.0,52.0,4.0,17.0,183.0,37.73,27.71
2016,9,29,7,45,638.5,58.0,4.1,18.0,239.0,69.28,36.16
2016,9,29,8,0,697.0,64.0,4.2,19.0,295.0,127.15,71.11
2016,9,29,8,15,734.0,68.5,4.25,19.5,350.5,183.75,115.33
2016,9,29,8,30,771.0,73.0,4.3,20.0,406.0,244.49,167.37
2016,9,29,8,45,799.0,76.0,4.4,20.5,458.5,305.03,220.93
2016,9,29,9,0,827.0,79.0,4.5,21.0,511.0,367.94,276.03
2016,9,29,9,15,845.5,82.0,4.45,21.5,559.5,430.94,329.86
2016,9,29,9,30,864.0,85.0,4.4,22.0,608.0,492.06,380.53
