Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,0,951.0,87.0,2.7,24.0,798.0,810.16,610.95
2016,10,9,11,15,955.5,88.0,2.7,24.0,817.5,851.16,637.97
2016,10,9,11,30,960.0,89.0,2.7,24.0,837.0,889.16,662.81
2016,10,9,11,45,959.0,91.5,2.75,24.5,846.5,920.89,682.4
2016,10,9,12,0,958.0,94.0,2.8,25.0,856.0,949.01,699.57
2016,10,9,12,15,958.0,94.0,2.85,25.0,857.0,971.66,714.54
2016,10,9,12,30,958.0,94.0,2.9,25.0,858.0,990.52,727.18
2016,10,9,12,45,956.0,93.5,2.95,25.0,850.5,1003.1,735.86
2016,10,9,13,0,954.0,93.0,3.0,25.0,843.0,1011.7,742.15
2016,10,9,13,15,950.5,92.5,3.05,25.0,826.5,1014.87,745.1
2016,10,9,13,30,947.0,92.0,3.1,25.0,810.0,1014.04,745.64
2016,10,9,13,45,939.5,91.5,3.15,25.0,784.5,1005.43,741.28
2016,10,9,14,0,932.0,91.0,3.2,25.0,759.0,992.95,734.56
2016,10,9,14,15,923.0,89.5,3.2,24.5,726.5,974.16,724.82
2016,10,9,14,30,914.0,88.0,3.2,24.0,694.0,951.78,712.77
2016,10,9,14,45,753.0,130.0,3.2,24.0,609.5,852.04,646.37
2016,10,9,15,0,592.0,172.0,3.2,24.0,525.0,741.91,571.08
2016,10,9,15,15,721.0,126.0,3.05,23.5,523.0,785.25,604.9
2016,10,9,15,30,850.0,80.0,2.9,23.0,521.0,811.47,625.26
2016,10,9,15,45,798.5,76.0,2.75,23.0,457.5,738.0,573.84
2016,10,9,16,0,747.0,72.0,2.6,23.0,394.0,665.33,522.71
2016,10,9,16,15,695.0,73.5,2.3,22.5,342.5,603.69,478.8
2016,10,9,16,30,643.0,75.0,2.0,22.0,291.0,541.35,431.54
2016,10,9,16,45,590.5,67.5,1.75,21.5,237.5,470.09,375.86
2016,10,9,17,0,538.0,60.0,1.5,21.0,184.0,402.11,320.5
2016,10,9,17,15,454.0,49.0,1.5,20.0,134.0,317.58,250.99
2016,10,9,17,30,370.0,38.0,1.5,19.0,84.0,241.01,184.21
2016,10,9,17,45,185.0,19.0,1.5,18.5,42.0,116.99,56.45
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.5,0.85,12.5,29.0,13.82,0.0
2016,10,10,7,0,326.0,29.0,0.8,13.0,58.0,23.4,13.16
2016,10,10,7,15,434.0,40.0,0.8,13.5,108.5,30.96,21.53
2016,10,10,7,30,542.0,51.0,0.8,14.0,159.0,38.17,28.38
2016,10,10,7,45,607.0,59.0,0.8,15.0,215.0,69.23,37.79
2016,10,10,8,0,672.0,67.0,0.8,16.0,271.0,124.04,70.37
2016,10,10,8,15,714.5,72.5,0.75,17.0,326.5,180.81,114.02
2016,10,10,8,30,757.0,78.0,0.7,18.0,382.0,244.9,167.31
2016,10,10,8,45,786.5,82.0,0.65,19.0,434.5,305.4,218.81
2016,10,10,9,0,816.0,86.0,0.6,20.0,487.0,368.44,271.19
2016,10,10,9,15,837.0,89.5,0.7,21.0,535.5,429.73,321.31
2016,10,10,9,30,858.0,93.0,0.8,22.0,584.0,491.89,370.23
2016,10,10,9,45,873.0,96.0,0.9,23.0,626.5,551.01,415.13
2016,10,10,10,0,888.0,99.0,1.0,24.0,669.0,609.34,457.79
2016,10,10,10,15,899.0,101.0,1.0,24.0,704.0,663.21,496.83
2016,10,10,10,30,910.0,103.0,1.0,24.0,739.0,715.64,533.72
2016,10,10,10,45,918.0,104.5,1.0,24.5,766.5,763.74,564.75
2016,10,10,11,0,926.0,106.0,1.0,25.0,794.0,809.62,592.66
2016,10,10,11,15,930.5,107.0,1.0,25.0,813.5,849.8,617.62
2016,10,10,11,30,935.0,108.0,1.0,25.0,833.0,887.07,640.57
2016,10,10,11,45,941.0,106.5,1.05,25.5,844.0,919.94,660.13
2016,10,10,12,0,947.0,105.0,1.1,26.0,855.0,949.58,677.64
2016,10,10,12,15,947.5,105.0,1.1,26.0,856.0,972.47,691.43
2016,10,10,12,30,948.0,105.0,1.1,26.0,857.0,991.64,703.06
2016,10,10,12,45,946.0,104.5,1.15,26.5,849.0,1004.13,710.21
2016,10,10,13,0,944.0,104.0,1.2,27.0,841.0,1012.68,715.15
2016,10,10,13,15,939.5,103.0,1.2,27.0,824.0,1014.34,716.57
2016,10,10,13,30,935.0,102.0,1.2,27.0,807.0,1012.03,715.8
2016,10,10,13,45,928.0,101.0,1.3,27.5,781.5,1003.42,711.65
2016,10,10,14,0,921.0,100.0,1.4,28.0,756.0,990.97,705.24
2016,10,10,14,15,911.0,98.0,1.4,28.0,722.5,970.85,693.97
2016,10,10,14,30,901.0,96.0,1.4,28.0,689.0,947.2,680.64
2016,10,10,14,45,889.0,93.0,1.45,28.0,649.0,917.24,664.0
2016,10,10,15,0,877.0,90.0,1.5,28.0,609.0,884.22,645.27
2016,10,10,15,15,858.5,87.0,1.55,27.5,562.5,850.04,626.82
2016,10,10,15,30,840.0,84.0,1.6,27.0,516.0,806.13,601.45
2016,10,10,15,45,814.5,80.0,1.7,27.0,464.5,753.54,568.85
2016,10,10,16,0,789.0,76.0,1.8,27.0,413.0,699.82,534.5
2016,10,10,16,15,752.0,71.5,1.6,26.0,358.0,636.59,492.14
2016,10,10,16,30,715.0,67.0,1.4,25.0,303.0,573.92,447.9
2016,10,10,16,45,659.0,60.0,1.25,24.5,247.0,501.68,393.01
2016,10,10,17,0,603.0,53.0,1.1,24.0,191.0,429.33,335.67
2016,10,10,17,15,510.0,44.0,1.1,23.0,138.0,339.6,263.44
2016,10,10,17,30,417.0,35.0,1.1,22.0,85.0,258.72,193.7
2016,10,10,17,45,208.5,17.5,1.15,21.0,42.5,123.07,47.8
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.5,14.0,0.95,14.5,28.0,13.34,0.0
2016,10,11,7,0,315.0,28.0,0.9,15.0,56.0,22.55,12.09
2016,10,11,7,15,425.0,39.0,1.0,16.0,106.0,30.17,20.55
2016,10,11,7,30,535.0,50.0,1.1,17.0,156.0,37.42,27.31
2016,10,11,7,45,598.5,58.0,1.25,18.0,210.5,67.95,36.54
2016,10,11,8,0,662.0,66.0,1.4,19.0,265.0,122.01,68.39
2016,10,11,8,15,704.5,71.0,1.4,20.0,319.5,177.64,110.88
2016,10,11,8,30,747.0,76.0,1.4,21.0,374.0,240.49,163.08
2016,10,11,8,45,776.5,80.0,1.45,22.0,426.0,300.3,214.25
2016,10,11,9,0,806.0,84.0,1.5,23.0,478.0,362.65,266.68
2016,10,11,9,15,826.5,87.5,1.55,23.5,525.5,423.06,316.86
2016,10,11,9,30,847.0,91.0,1.6,24.0,573.0,484.3,365.98
2016,10,11,9,45,863.0,93.0,1.7,25.0,614.5,542.25,410.46
2016,10,11,10,0,879.0,95.0,1.8,26.0,656.0,599.59,452.84
2016,10,11,10,15,889.5,97.0,1.8,26.5,691.0,652.57,491.03
2016,10,11,10,30,900.0,99.0,1.8,27.0,726.0,704.1,526.95
2016,10,11,10,45,908.5,100.0,1.8,27.5,753.0,751.48,558.09
2016,10,11,11,0,917.0,101.0,1.8,28.0,780.0,796.72,586.18
2016,10,11,11,15,921.5,102.0,1.85,28.0,798.5,836.42,611.9
2016,10,11,11,30,926.0,103.0,1.9,28.0,817.0,873.25,635.65
2016,10,11,11,45,931.0,102.0,2.0,28.5,827.5,905.37,655.49
2016,10,11,12,0,936.0,101.0,2.1,29.0,838.0,934.26,673.23
2016,10,11,12,15,936.0,101.0,2.1,29.0,839.5,956.33,686.98
2016,10,11,12,30,936.0,101.0,2.1,29.0,841.0,974.71,698.5
2016,10,11,12,45,935.0,100.5,2.15,29.5,833.0,987.83,705.97
2016,10,11,13,0,934.0,100.0,2.2,30.0,825.0,997.1,711.16
2016,10,11,13,15,929.5,99.0,2.25,30.0,808.5,998.6,713.07
2016,10,11,13,30,925.0,98.0,2.3,30.0,792.0,996.16,712.72
2016,10,11,13,45,919.5,96.0,2.35,30.0,767.0,987.76,708.76
2016,10,11,14,0,914.0,94.0,2.4,30.0,742.0,975.52,702.55
2016,10,11,14,15,904.5,92.5,2.4,30.0,709.0,956.42,691.57
2016,10,11,14,30,895.0,91.0,2.4,30.0,676.0,933.83,678.47
2016,10,11,14,45,878.0,90.0,2.4,30.0,635.5,901.8,659.24
2016,10,11,15,0,861.0,89.0,2.4,30.0,595.0,874.43,643.1
2016,10,11,15,15,842.0,86.5,2.35,29.5,549.0,833.41,618.54
2016,10,11,15,30,823.0,84.0,2.3,29.0,503.0,790.21,592.24
2016,10,11,15,45,798.0,80.0,2.3,29.0,452.5,738.62,558.84
2016,10,11,16,0,773.0,76.0,2.3,29.0,402.0,685.93,523.98
2016,10,11,16,15,735.5,71.0,2.0,28.0,348.0,622.48,480.83
2016,10,11,16,30,698.0,66.0,1.7,27.0,294.0,559.71,435.79
2016,10,11,16,45,642.5,59.5,1.45,26.5,239.0,489.35,381.74
2016,10,11,17,0,587.0,53.0,1.2,26.0,184.0,418.87,325.4
2016,10,11,17,15,492.5,43.5,1.2,25.0,132.0,328.83,253.09
2016,10,11,17,30,398.0,34.0,1.2,24.0,80.0,247.92,183.21
2016,10,11,17,45,199.0,17.0,1.25,23.0,40.0,117.07,30.66
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,18.0,25.5,14.77,0.0
2016,10,12,7,0,238.0,31.0,2.0,19.0,51.0,24.4,12.91
2016,10,12,7,15,349.5,44.0,2.2,19.5,99.0,34.94,24.2
2016,10,12,7,30,461.0,57.0,2.4,20.0,147.0,43.78,32.4
2016,10,12,7,45,538.0,64.5,2.6,21.0,201.0,71.14,40.28
2016,10,12,8,0,615.0,72.0,2.8,22.0,255.0,122.28,69.86
2016,10,12,8,15,659.5,78.0,2.9,22.5,308.5,176.16,110.85
2016,10,12,8,30,704.0,84.0,3.0,23.0,362.0,235.11,159.92
2016,10,12,8,45,742.0,86.0,3.2,24.0,414.5,295.6,211.42
2016,10,12,9,0,780.0,88.0,3.4,25.0,467.0,356.94,263.26
2016,10,12,9,15,801.0,91.5,3.45,25.5,513.5,416.0,312.9
2016,10,12,9,30,822.0,95.0,3.5,26.0,560.0,476.0,361.75
2016,10,12,9,45,840.0,96.5,3.55,26.5,601.5,533.11,406.94
2016,10,12,10,0,858.0,98.0,3.6,27.0,643.0,590.16,450.64
2016,10,12,10,15,869.0,100.0,3.6,27.5,677.0,641.96,489.08
2016,10,12,10,30,880.0,102.0,3.6,28.0,711.0,692.82,525.67
2016,10,12,10,45,888.0,103.0,3.6,28.5,737.5,738.93,557.28
2016,10,12,11,0,896.0,104.0,3.6,29.0,764.0,782.9,585.65
2016,10,12,11,15,900.5,105.0,3.55,29.5,782.5,821.78,609.95
2016,10,12,11,30,905.0,106.0,3.5,30.0,801.0,857.85,632.07
2016,10,12,11,45,908.0,106.0,3.5,30.5,810.5,888.64,650.74
2016,10,12,12,0,911.0,106.0,3.5,31.0,820.0,916.19,667.19
2016,10,12,12,15,911.0,106.0,3.45,31.0,821.0,937.69,680.7
2016,10,12,12,30,911.0,106.0,3.4,31.0,822.0,955.59,691.95
2016,10,12,12,45,909.5,105.5,3.4,31.5,814.0,967.88,698.59
2016,10,12,13,0,908.0,105.0,3.4,32.0,806.0,976.41,702.95
2016,10,12,13,15,903.5,104.0,3.3,32.0,789.5,977.75,703.56
2016,10,12,13,30,899.0,103.0,3.2,32.0,773.0,975.27,701.9
2016,10,12,13,45,892.0,101.5,3.15,32.0,748.0,966.09,696.46
2016,10,12,14,0,885.0,100.0,3.1,32.0,723.0,953.23,688.84
2016,10,12,14,15,874.5,98.5,3.05,32.0,690.5,933.55,676.94
2016,10,12,14,30,864.0,97.0,3.0,32.0,658.0,910.53,663.0
2016,10,12,14,45,848.5,95.0,2.95,32.0,618.5,887.0,648.8
2016,10,12,15,0,833.0,93.0,2.9,32.0,579.0,852.84,627.53
2016,10,12,15,15,813.5,90.0,2.8,31.5,533.5,811.55,602.33
2016,10,12,15,30,794.0,87.0,2.7,31.0,488.0,768.2,575.41
2016,10,12,15,45,766.0,83.0,2.6,31.0,437.5,715.28,540.26
2016,10,12,16,0,738.0,79.0,2.5,31.0,387.0,661.56,503.96
2016,10,12,16,15,698.5,74.0,2.15,30.0,334.0,601.88,463.27
2016,10,12,16,30,659.0,69.0,1.8,29.0,281.0,539.86,418.05
2016,10,12,16,45,598.5,62.0,1.5,28.5,227.0,464.04,359.99
2016,10,12,17,0,538.0,55.0,1.2,28.0,173.0,392.33,302.78
2016,10,12,17,15,441.0,45.0,1.15,27.0,123.0,303.1,231.26
2016,10,12,17,30,344.0,35.0,1.1,26.0,73.0,223.21,162.36
2016,10,12,17,45,172.0,17.5,1.1,25.5,36.5,105.31,9.41
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,13.0,1.65,18.5,13.0,12.39,0.0
2016,10,13,7,0,0.0,26.0,1.9,19.0,26.0,23.69,12.01
2016,10,13,7,15,21.0,48.5,1.95,19.0,52.5,42.02,30.24
2016,10,13,7,30,42.0,71.0,2.0,19.0,79.0,60.2,46.73
2016,10,13,7,45,57.5,94.5,2.05,19.5,109.5,82.57,61.9
2016,10,13,8,0,73.0,118.0,2.1,20.0,140.0,109.48,82.47
2016,10,13,8,15,84.5,140.5,2.0,20.5,170.5,137.25,104.31
2016,10,13,8,30,96.0,163.0,1.9,21.0,201.0,166.67,127.65
2016,10,13,8,45,97.0,187.5,1.85,21.5,230.0,196.31,151.38
2016,10,13,9,0,98.0,212.0,1.8,22.0,259.0,226.3,174.97
2016,10,13,9,15,101.0,233.0,1.55,22.5,286.0,254.34,196.35
2016,10,13,9,30,104.0,254.0,1.3,23.0,313.0,282.77,217.46
2016,10,13,9,45,272.0,249.0,1.1,24.0,417.5,377.26,287.76
2016,10,13,10,0,440.0,244.0,0.9,25.0,522.0,488.7,367.79
2016,10,13,10,15,452.5,251.0,0.8,25.5,550.5,528.7,394.66
2016,10,13,10,30,465.0,258.0,0.7,26.0,579.0,568.74,421.2
2016,10,13,10,45,465.5,270.5,0.65,26.5,602.0,605.43,444.8
2016,10,13,11,0,466.0,283.0,0.6,27.0,625.0,640.9,466.93
2016,10,13,11,15,445.0,300.5,0.75,27.5,633.5,663.06,481.61
2016,10,13,11,30,424.0,318.0,0.9,28.0,642.0,682.41,494.32
2016,10,13,11,45,628.0,226.0,1.1,28.5,712.5,782.53,566.51
2016,10,13,12,0,832.0,134.0,1.3,29.0,783.0,881.37,631.86
2016,10,13,12,15,831.5,134.0,1.5,29.0,783.5,901.43,645.97
2016,10,13,12,30,831.0,134.0,1.7,29.0,784.0,918.14,658.86
2016,10,13,12,45,589.0,241.5,1.9,29.5,700.0,826.03,598.44
2016,10,13,13,0,347.0,349.0,2.1,30.0,616.0,707.93,514.76
2016,10,13,13,15,457.5,300.0,2.15,30.0,644.0,776.17,565.3
2016,10,13,13,30,568.0,251.0,2.2,30.0,672.0,831.6,605.61
2016,10,13,13,45,429.5,286.5,2.3,30.0,599.0,740.52,542.36
2016,10,13,14,0,291.0,322.0,2.4,30.0,526.0,637.79,470.54
2016,10,13,14,15,475.0,247.0,2.4,29.5,561.5,736.53,546.24
2016,10,13,14,30,659.0,172.0,2.4,29.0,597.0,820.62,608.47
2016,10,13,14,45,683.5,150.5,2.4,29.0,568.0,807.12,600.0
2016,10,13,15,0,708.0,129.0,2.4,29.0,539.0,789.06,589.35
2016,10,13,15,15,590.5,149.5,2.35,28.5,473.0,695.23,526.89
2016,10,13,15,30,473.0,170.0,2.3,28.0,407.0,601.15,460.46
2016,10,13,15,45,537.5,138.0,2.25,28.0,381.0,598.82,461.83
2016,10,13,16,0,602.0,106.0,2.2,28.0,355.0,595.21,461.11
2016,10,13,16,15,557.5,98.0,2.0,27.5,304.0,530.27,413.55
2016,10,13,16,30,513.0,90.0,1.8,27.0,253.0,467.05,366.16
2016,10,13,16,45,449.0,79.5,1.65,27.0,202.5,388.5,304.95
2016,10,13,17,0,385.0,69.0,1.5,27.0,152.0,319.41,248.95
2016,10,13,17,15,291.5,54.0,1.45,26.0,106.0,235.4,180.61
2016,10,13,17,30,198.0,39.0,1.4,25.0,60.0,161.52,116.66
2016,10,13,17,45,99.0,19.5,1.35,24.5,30.0,76.16,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,11.0,0.9,19.5,11.0,10.48,0.0
2016,10,14,7,0,0.0,22.0,1.0,20.0,22.0,20.36,9.13
2016,10,14,7,15,4.5,44.0,1.1,20.5,44.5,39.42,27.8
2016,10,14,7,30,9.0,66.0,1.2,21.0,67.0,58.16,44.57
2016,10,14,7,45,21.0,88.0,1.35,21.5,93.5,76.36,57.16
2016,10,14,8,0,33.0,110.0,1.5,22.0,120.0,99.21,75.05
2016,10,14,8,15,16.5,80.5,1.6,22.5,85.5,76.38,56.85
2016,10,14,8,30,0.0,51.0,1.7,23.0,51.0,47.4,33.58
2016,10,14,8,45,0.0,61.0,1.8,23.5,61.0,56.73,41.05
2016,10,14,9,0,0.0,71.0,1.9,24.0,71.0,66.08,48.4
2016,10,14,9,15,6.0,132.5,1.9,24.5,136.0,125.23,95.46
2016,10,14,9,30,12.0,194.0,1.9,25.0,201.0,185.07,141.84
2016,10,14,9,45,7.0,185.0,1.95,25.5,189.0,175.56,133.71
2016,10,14,10,0,2.0,176.0,2.0,26.0,177.0,165.2,125.11
2016,10,14,10,15,28.5,238.0,2.0,26.5,257.5,243.12,184.71
2016,10,14,10,30,55.0,300.0,2.0,27.0,338.0,323.16,244.16
2016,10,14,10,45,134.0,326.5,2.0,27.5,423.5,414.74,311.83
2016,10,14,11,0,213.0,353.0,2.0,28.0,509.0,508.42,379.22
2016,10,14,11,15,348.5,321.5,1.95,28.0,583.5,601.35,446.85
2016,10,14,11,30,484.0,290.0,1.9,28.0,658.0,703.31,518.93
2016,10,14,11,45,485.0,294.0,1.9,28.5,666.5,726.7,532.92
2016,10,14,12,0,486.0,298.0,1.9,29.0,675.0,748.29,546.19
2016,10,14,12,15,669.5,208.5,1.9,29.0,728.5,838.0,610.67
2016,10,14,12,30,853.0,119.0,1.9,29.0,782.0,913.39,658.86
2016,10,14,12,45,853.0,117.5,1.9,29.0,775.0,925.19,665.86
2016,10,14,13,0,853.0,116.0,1.9,29.0,768.0,933.48,671.39
2016,10,14,13,15,848.5,115.5,1.9,29.0,752.0,935.07,672.82
2016,10,14,13,30,844.0,115.0,1.9,29.0,736.0,941.2,677.38
2016,10,14,13,45,837.5,113.0,1.9,29.5,712.5,932.21,671.03
2016,10,14,14,0,831.0,111.0,1.9,30.0,689.0,919.68,662.73
2016,10,14,14,15,820.5,108.5,1.9,30.0,657.0,899.45,650.95
2016,10,14,14,30,810.0,106.0,1.9,30.0,625.0,876.02,637.21
2016,10,14,14,45,794.5,103.5,1.9,30.0,587.0,845.12,618.59
2016,10,14,15,0,779.0,101.0,1.9,30.0,549.0,811.6,598.19
2016,10,14,15,15,758.5,97.5,1.9,29.5,504.5,770.34,573.54
2016,10,14,15,30,738.0,94.0,1.9,29.0,460.0,727.26,547.23
2016,10,14,15,45,708.0,90.0,1.95,29.0,411.5,678.74,515.81
2016,10,14,16,0,678.0,86.0,2.0,29.0,363.0,626.04,480.63
2016,10,14,16,15,636.0,80.0,1.85,28.5,311.5,562.51,435.81
2016,10,14,16,30,594.0,74.0,1.7,28.0,260.0,500.41,389.83
2016,10,14,16,45,529.5,66.0,1.55,27.5,208.0,424.17,331.29
2016,10,14,17,0,465.0,58.0,1.4,27.0,156.0,352.47,273.88
2016,10,14,17,15,364.0,46.5,1.3,26.0,109.0,263.59,201.63
2016,10,14,17,30,263.0,35.0,1.2,25.0,62.0,185.17,132.48
2016,10,14,17,45,131.5,17.5,1.1,24.5,31.0,85.21,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,80.0,14.5,2.95,20.5,21.0,13.82,0.0
2016,10,15,7,0,160.0,29.0,3.1,21.0,42.0,22.85,10.33
2016,10,15,7,15,271.5,44.0,3.25,21.5,86.0,33.95,22.98
2016,10,15,7,30,383.0,59.0,3.4,22.0,130.0,44.6,32.73
2016,10,15,7,45,459.5,68.5,3.6,22.5,181.5,71.5,42.47
2016,10,15,8,0,536.0,78.0,3.8,23.0,233.0,119.16,70.43
2016,10,15,8,15,291.0,115.5,3.95,23.5,202.0,147.98,103.29
2016,10,15,8,30,46.0,153.0,4.1,24.0,171.0,147.0,112.59
2016,10,15,8,45,27.0,158.0,4.35,25.0,169.0,151.0,115.96
2016,10,15,9,0,8.0,163.0,4.6,26.0,167.0,152.47,116.9
2016,10,15,9,15,78.5,208.0,4.6,26.5,251.0,223.04,171.13
2016,10,15,9,30,149.0,253.0,4.6,27.0,335.0,304.15,233.1
2016,10,15,9,45,79.5,229.5,4.65,27.5,273.5,255.51,195.36
2016,10,15,10,0,10.0,206.0,4.7,28.0,212.0,197.73,149.82
2016,10,15,10,15,211.5,244.0,4.65,28.0,388.0,369.06,283.16
2016,10,15,10,30,413.0,282.0,4.6,28.0,564.0,552.03,420.53
2016,10,15,10,45,323.5,315.5,4.6,28.5,541.0,543.19,411.08
2016,10,15,11,0,234.0,349.0,4.6,29.0,518.0,520.09,391.64
2016,10,15,11,15,125.5,308.0,4.6,29.5,399.0,405.93,305.77
2016,10,15,11,30,17.0,267.0,4.6,30.0,280.0,267.66,199.98
2016,10,15,11,45,222.5,294.0,4.6,30.5,466.0,495.53,373.26
2016,10,15,12,0,428.0,321.0,4.6,31.0,652.0,720.44,534.66
2016,10,15,12,15,366.0,343.0,4.55,31.0,626.0,692.4,512.52
2016,10,15,12,30,304.0,365.0,4.5,31.0,600.0,669.74,495.09
2016,10,15,12,45,196.5,363.5,4.5,31.5,515.0,564.62,418.15
2016,10,15,13,0,89.0,362.0,4.5,32.0,430.0,454.87,336.57
2016,10,15,13,15,477.0,234.0,4.5,32.0,585.0,721.88,538.12
2016,10,15,13,30,865.0,106.0,4.5,32.0,740.0,941.05,689.46
2016,10,15,13,45,860.5,103.0,4.5,32.0,716.0,932.52,683.17
2016,10,15,14,0,856.0,100.0,4.5,32.0,692.0,920.4,676.13
2016,10,15,14,15,845.5,98.5,4.45,32.0,660.0,900.98,664.11
2016,10,15,14,30,835.0,97.0,4.4,32.0,628.0,886.16,655.33
2016,10,15,14,45,815.0,96.0,4.4,32.0,588.5,852.56,634.06
2016,10,15,15,0,795.0,95.0,4.4,32.0,549.0,816.49,611.08
2016,10,15,15,15,774.0,92.0,4.3,31.5,504.0,775.01,584.98
2016,10,15,15,30,753.0,89.0,4.2,31.0,459.0,731.72,557.24
2016,10,15,15,45,721.5,85.5,4.15,31.0,410.0,681.85,523.36
2016,10,15,16,0,690.0,82.0,4.1,31.0,361.0,628.28,486.16
2016,10,15,16,15,648.0,76.0,3.75,30.5,309.0,564.38,440.13
2016,10,15,16,30,606.0,70.0,3.4,30.0,257.0,501.95,392.85
2016,10,15,16,45,541.5,62.5,3.1,29.5,205.0,426.0,333.55
2016,10,15,17,0,477.0,55.0,2.8,29.0,153.0,354.62,275.56
2016,10,15,17,15,372.5,44.0,2.55,28.0,106.0,264.32,201.46
2016,10,15,17,30,268.0,33.0,2.3,27.0,59.0,184.35,129.61
2016,10,15,17,45,134.0,16.5,2.05,26.5,29.5,83.84,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,70.0,15.0,3.9,22.5,20.0,14.3,0.0
2016,10,16,7,0,140.0,30.0,4.0,23.0,40.0,23.72,10.2
2016,10,16,7,15,252.0,46.0,4.2,23.0,84.5,35.62,24.14
2016,10,16,7,30,364.0,62.0,4.4,23.0,129.0,47.01,34.61
2016,10,16,7,45,453.0,70.5,4.65,23.5,181.5,73.04,43.8
2016,10,16,8,0,542.0,79.0,4.9,24.0,234.0,120.54,71.1
2016,10,16,8,15,591.5,86.0,5.0,24.5,286.5,171.3,109.18
2016,10,16,8,30,641.0,93.0,5.1,25.0,339.0,227.86,155.68
2016,10,16,8,45,690.5,93.5,5.25,26.0,391.5,283.89,202.96
2016,10,16,9,0,740.0,94.0,5.4,27.0,444.0,344.87,254.17
2016,10,16,9,15,763.5,98.0,5.35,27.5,490.5,404.83,304.48
2016,10,16,9,30,787.0,102.0,5.3,28.0,537.0,464.09,352.89
2016,10,16,9,45,815.5,100.0,5.3,28.5,579.5,521.02,398.3
2016,10,16,10,0,844.0,98.0,5.3,29.0,622.0,578.94,443.13
2016,10,16,10,15,855.5,99.5,5.2,29.5,656.0,630.56,481.7
2016,10,16,10,30,867.0,101.0,5.1,30.0,690.0,679.12,516.9
2016,10,16,10,45,880.5,100.0,5.1,30.5,717.0,726.17,549.98
2016,10,16,11,0,894.0,99.0,5.1,31.0,744.0,771.52,579.81
2016,10,16,11,15,899.0,100.0,5.05,31.0,762.5,810.33,605.73
2016,10,16,11,30,904.0,101.0,5.0,31.0,781.0,846.39,629.6
2016,10,16,11,45,912.0,98.5,5.0,31.5,791.5,878.34,649.51
2016,10,16,12,0,920.0,96.0,5.0,32.0,802.0,907.27,667.28
2016,10,16,12,15,920.0,96.0,4.95,32.0,803.0,928.57,680.97
2016,10,16,12,30,920.0,96.0,4.9,32.0,804.0,946.24,692.35
2016,10,16,12,45,918.5,95.5,4.85,32.5,796.0,958.29,698.64
2016,10,16,13,0,917.0,95.0,4.8,33.0,788.0,966.55,702.54
2016,10,16,13,15,912.5,94.5,4.7,33.0,771.5,968.19,703.43
2016,10,16,13,30,908.0,94.0,4.6,33.0,755.0,966.0,702.18
2016,10,16,13,45,900.5,93.0,4.6,33.0,730.0,956.65,696.89
2016,10,16,14,0,893.0,92.0,4.6,33.0,705.0,943.63,689.34
2016,10,16,14,15,883.0,90.0,4.55,33.0,672.5,923.57,677.03
2016,10,16,14,30,873.0,88.0,4.5,33.0,640.0,900.15,662.59
2016,10,16,14,45,859.5,85.5,4.45,33.0,600.5,869.85,643.55
2016,10,16,15,0,846.0,83.0,4.4,33.0,561.0,843.99,627.55
2016,10,16,15,15,826.0,80.5,4.25,32.5,516.0,802.63,601.64
2016,10,16,15,30,806.0,78.0,4.1,32.0,471.0,759.26,574.05
2016,10,16,15,45,777.5,74.5,4.0,32.0,420.5,706.41,538.34
2016,10,16,16,0,749.0,71.0,3.9,32.0,370.0,652.82,501.44
2016,10,16,16,15,708.5,66.5,3.5,31.0,317.5,589.34,457.46
2016,10,16,16,30,668.0,62.0,3.1,30.0,265.0,530.63,413.93
2016,10,16,16,45,604.5,55.5,2.75,29.5,211.5,453.96,354.11
2016,10,16,17,0,541.0,49.0,2.4,29.0,158.0,381.76,295.36
2016,10,16,17,15,435.0,39.0,2.2,28.0,109.0,289.14,219.44
2016,10,16,17,30,329.0,29.0,2.0,27.0,60.0,207.3,143.35
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.0,78.34,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,66.0,14.5,3.6,21.5,19.5,13.82,0.0
2016,10,17,7,0,132.0,29.0,3.8,22.0,39.0,22.94,9.02
2016,10,17,7,15,243.0,45.5,4.05,22.5,82.5,35.27,23.85
2016,10,17,7,30,354.0,62.0,4.3,23.0,126.0,47.09,34.64
2016,10,17,7,45,447.0,70.5,4.6,23.5,179.0,72.75,43.8
2016,10,17,8,0,540.0,79.0,4.9,24.0,232.0,120.17,70.93
2016,10,17,8,15,589.5,86.0,5.0,24.5,284.0,170.73,108.8
2016,10,17,8,30,639.0,93.0,5.1,25.0,336.0,227.09,155.11
2016,10,17,8,45,693.0,92.5,5.2,26.0,389.0,283.27,202.34
2016,10,17,9,0,747.0,92.0,5.3,27.0,442.0,344.89,253.96
2016,10,17,9,15,770.0,95.5,5.3,27.5,488.0,404.43,304.05
2016,10,17,9,30,793.0,99.0,5.3,28.0,534.0,463.24,352.25
2016,10,17,9,45,819.5,97.5,5.35,28.5,576.5,519.81,397.54
2016,10,17,10,0,846.0,96.0,5.4,29.0,619.0,577.16,442.13
2016,10,17,10,15,857.5,98.0,5.35,29.5,652.5,629.27,481.28
2016,10,17,10,30,869.0,100.0,5.3,30.0,686.0,678.32,517.11
2016,10,17,10,45,881.5,99.0,5.3,30.5,713.0,724.65,549.82
2016,10,17,11,0,894.0,98.0,5.3,31.0,740.0,769.19,579.2
2016,10,17,11,15,899.0,99.0,5.25,31.0,758.0,807.91,605.19
2016,10,17,11,30,904.0,100.0,5.2,31.0,776.0,843.88,629.13
2016,10,17,11,45,906.0,100.5,5.2,31.5,785.5,873.87,647.8
2016,10,17,12,0,908.0,101.0,5.2,32.0,795.0,900.59,664.19
2016,10,17,12,15,908.0,101.0,5.15,32.0,795.5,921.61,677.82
2016,10,17,12,30,908.0,101.0,5.1,32.0,796.0,939.07,689.14
2016,10,17,12,45,906.0,100.5,5.05,32.5,788.0,950.49,695.1
2016,10,17,13,0,904.0,100.0,5.0,33.0,780.0,958.16,698.69
2016,10,17,13,15,605.5,217.5,4.95,33.0,668.5,827.11,610.0
2016,10,17,13,30,307.0,335.0,4.9,33.0,557.0,662.65,489.18
2016,10,17,13,45,593.5,215.5,4.85,33.0,626.5,817.28,605.55
2016,10,17,14,0,880.0,96.0,4.8,33.0,696.0,934.2,685.28
2016,10,17,14,15,869.0,94.0,4.7,33.0,663.5,913.41,671.12
2016,10,17,14,30,858.0,92.0,4.6,33.0,631.0,889.35,656.01
2016,10,17,14,45,841.5,90.5,4.55,33.0,591.5,865.48,641.27
2016,10,17,15,0,825.0,89.0,4.5,33.0,552.0,831.28,619.46
2016,10,17,15,15,804.5,86.0,4.4,32.5,507.0,789.48,593.34
2016,10,17,15,30,784.0,83.0,4.3,32.0,462.0,745.77,565.52
2016,10,17,15,45,755.0,79.0,4.2,32.0,412.0,692.71,529.42
2016,10,17,16,0,726.0,75.0,4.1,32.0,362.0,638.99,492.18
2016,10,17,16,15,684.0,70.0,3.7,31.0,309.5,578.6,449.97
2016,10,17,16,30,642.0,65.0,3.3,30.0,257.0,516.16,403.33
2016,10,17,16,45,578.0,57.5,2.95,29.5,204.5,439.26,343.11
2016,10,17,17,0,514.0,50.0,2.6,29.0,152.0,366.92,284.05
2016,10,17,17,15,406.0,39.5,2.4,28.0,104.0,274.33,207.89
2016,10,17,17,30,298.0,29.0,2.2,27.0,56.0,192.78,130.4
2016,10,17,17,45,149.0,14.5,2.05,26.5,28.0,71.93,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,11.0,3.55,22.5,11.0,10.48,0.0
2016,10,18,7,0,0.0,22.0,3.7,23.0,22.0,20.14,6.42
2016,10,18,7,15,24.0,44.5,3.95,23.5,48.5,38.6,26.42
2016,10,18,7,30,48.0,67.0,4.2,24.0,75.0,56.8,42.68
2016,10,18,7,45,74.0,88.5,4.5,24.5,107.0,76.09,55.0
2016,10,18,8,0,100.0,110.0,4.8,25.0,139.0,103.89,75.34
2016,10,18,8,15,79.0,131.0,4.8,25.5,156.5,128.4,95.7
2016,10,18,8,30,58.0,152.0,4.8,26.0,174.0,148.77,112.84
2016,10,18,8,45,247.0,157.5,4.85,26.5,270.0,212.71,158.38
2016,10,18,9,0,436.0,163.0,4.9,27.0,366.0,300.85,225.07
2016,10,18,9,15,434.5,183.0,4.85,27.5,402.5,346.89,262.66
2016,10,18,9,30,433.0,203.0,4.8,28.0,439.0,392.29,298.71
2016,10,18,9,45,462.5,210.5,4.8,28.5,479.5,441.22,336.56
2016,10,18,10,0,492.0,218.0,4.8,29.0,520.0,492.25,375.18
2016,10,18,10,15,655.5,168.5,4.7,29.5,594.0,574.62,437.53
2016,10,18,10,30,819.0,119.0,4.6,30.0,668.0,665.42,504.84
2016,10,18,10,45,829.5,119.5,4.55,30.5,694.0,710.5,536.34
2016,10,18,11,0,840.0,120.0,4.5,31.0,720.0,753.82,565.17
2016,10,18,11,15,845.5,121.0,4.4,31.0,737.5,791.79,590.31
2016,10,18,11,30,851.0,122.0,4.3,31.0,755.0,827.2,613.53
2016,10,18,11,45,871.0,113.0,4.25,31.5,768.0,856.08,631.1
2016,10,18,12,0,891.0,104.0,4.2,32.0,781.0,887.45,650.27
2016,10,18,12,15,891.0,104.0,4.1,32.0,782.0,908.08,663.25
2016,10,18,12,30,891.0,104.0,4.0,32.0,783.0,925.2,674.01
2016,10,18,12,45,621.5,220.5,3.95,32.0,691.5,829.12,608.92
2016,10,18,13,0,352.0,337.0,3.9,32.0,600.0,697.46,512.44
2016,10,18,13,15,298.5,340.5,3.8,32.0,560.5,656.75,483.83
2016,10,18,13,30,245.0,344.0,3.7,32.0,521.0,600.84,444.1
2016,10,18,13,45,229.5,333.5,3.6,32.0,494.5,576.97,427.67
2016,10,18,14,0,214.0,323.0,3.5,32.0,468.0,552.21,410.41
2016,10,18,14,15,170.0,307.5,3.4,32.0,419.0,494.93,369.17
2016,10,18,14,30,126.0,292.0,3.3,32.0,370.0,438.0,327.77
2016,10,18,14,45,126.0,272.5,3.25,32.0,346.5,415.9,312.76
2016,10,18,15,0,126.0,253.0,3.2,32.0,323.0,393.19,297.05
2016,10,18,15,15,395.0,181.0,3.0,31.5,374.5,557.3,425.06
2016,10,18,15,30,664.0,109.0,2.8,31.0,426.0,683.28,519.59
2016,10,18,15,45,628.5,105.0,2.65,31.0,379.5,629.4,481.32
2016,10,18,16,0,593.0,101.0,2.5,31.0,333.0,575.62,442.81
2016,10,18,16,15,560.0,90.0,2.15,30.0,284.0,516.1,399.98
2016,10,18,16,30,527.0,79.0,1.8,29.0,235.0,457.48,356.23
2016,10,18,16,45,469.0,68.0,1.5,28.5,186.0,385.25,299.74
2016,10,18,17,0,411.0,57.0,1.2,28.0,137.0,317.16,244.39
2016,10,18,17,15,315.5,43.0,1.2,27.5,92.5,232.22,174.74
2016,10,18,17,30,220.0,29.0,1.2,27.0,48.0,156.3,101.94
2016,10,18,17,45,110.0,14.5,1.2,26.5,24.0,56.48,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,34.5,12.5,2.05,22.5,15.0,11.91,0.0
2016,10,19,7,0,69.0,25.0,2.2,23.0,30.0,20.66,5.79
2016,10,19,7,15,146.0,44.5,2.4,23.5,66.5,35.97,24.17
2016,10,19,7,30,223.0,64.0,2.6,24.0,103.0,50.79,37.57
2016,10,19,7,45,282.0,80.0,2.85,24.5,147.0,72.68,47.49
2016,10,19,8,0,341.0,96.0,3.1,25.0,191.0,113.13,72.98
2016,10,19,8,15,369.0,113.0,3.3,25.0,235.0,156.77,106.38
2016,10,19,8,30,397.0,130.0,3.5,25.0,279.0,203.79,144.78
2016,10,19,8,45,419.5,145.0,3.7,25.5,322.0,250.71,183.8
