Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,9,0,442.0,160.0,3.9,26.0,365.0,299.96,224.5
2016,10,19,9,15,443.5,179.0,3.95,26.5,402.5,346.59,262.67
2016,10,19,9,30,445.0,198.0,4.0,27.0,440.0,392.89,299.52
2016,10,19,9,45,411.5,224.5,4.05,27.5,461.0,427.85,326.68
2016,10,19,10,0,378.0,251.0,4.1,28.0,482.0,455.5,347.36
2016,10,19,10,15,363.0,271.0,4.1,28.0,502.5,487.22,371.1
2016,10,19,10,30,348.0,291.0,4.1,28.0,523.0,516.92,392.79
2016,10,19,10,45,430.5,273.0,4.1,28.5,571.5,580.92,439.99
2016,10,19,11,0,513.0,255.0,4.1,29.0,620.0,645.42,486.77
2016,10,19,11,15,497.0,269.0,4.1,29.0,629.5,669.54,503.27
2016,10,19,11,30,481.0,283.0,4.1,29.0,639.0,691.0,517.89
2016,10,19,11,45,433.5,309.0,4.1,29.5,633.0,695.55,518.68
2016,10,19,12,0,386.0,335.0,4.1,30.0,627.0,687.98,511.19
2016,10,19,12,15,392.0,332.0,4.05,30.0,629.0,702.1,521.27
2016,10,19,12,30,398.0,329.0,4.0,30.0,631.0,714.75,530.23
2016,10,19,12,45,445.0,304.5,4.0,30.5,638.5,751.24,555.85
2016,10,19,13,0,492.0,280.0,4.0,31.0,646.0,776.53,573.72
2016,10,19,13,15,480.5,277.5,3.95,30.5,628.5,768.86,569.6
2016,10,19,13,30,469.0,275.0,3.9,30.0,611.0,758.87,564.14
2016,10,19,13,45,643.5,193.5,3.9,30.0,637.0,837.9,623.78
2016,10,19,14,0,818.0,112.0,3.9,30.0,663.0,899.55,666.04
2016,10,19,14,15,693.0,152.5,3.85,30.0,604.0,829.4,618.84
2016,10,19,14,30,568.0,193.0,3.8,30.0,545.0,748.03,563.09
2016,10,19,14,45,650.5,153.0,3.75,30.0,531.5,771.49,581.98
2016,10,19,15,0,733.0,113.0,3.7,30.0,518.0,781.49,590.1
2016,10,19,15,15,709.5,108.5,3.55,29.5,474.0,738.08,561.73
2016,10,19,15,30,686.0,104.0,3.4,29.0,430.0,693.25,532.27
2016,10,19,15,45,654.0,98.5,3.25,29.0,382.0,639.65,494.92
2016,10,19,16,0,622.0,93.0,3.1,29.0,334.0,585.92,456.41
2016,10,19,16,15,574.5,86.0,2.8,28.5,283.5,520.08,407.48
2016,10,19,16,30,527.0,79.0,2.5,28.0,233.0,456.21,358.51
2016,10,19,16,45,464.0,68.5,2.2,27.5,183.5,381.68,299.59
2016,10,19,17,0,401.0,58.0,1.9,27.0,134.0,311.66,242.09
2016,10,19,17,15,291.0,44.0,1.8,26.5,89.5,219.77,166.03
2016,10,19,17,30,181.0,30.0,1.7,26.0,45.0,139.41,87.79
2016,10,19,17,45,90.5,15.0,1.6,25.5,22.5,49.21,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,20,7,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,7,15,0.0,0.5,4.5,21.0,0.5,0.46,0.0
2016,10,20,7,30,0.0,1.0,4.8,21.0,1.0,0.92,0.0
2016,10,20,7,45,0.0,2.0,5.1,21.5,2.0,1.85,0.0
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.78,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.7,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.63,0.0
2016,10,20,8,45,0.0,6.0,6.3,22.5,6.0,5.56,0.0
2016,10,20,9,0,0.0,7.0,6.6,23.0,7.0,6.49,0.0
2016,10,20,9,15,0.0,45.0,6.7,23.0,45.0,41.83,28.74
2016,10,20,9,30,0.0,83.0,6.8,23.0,83.0,77.31,57.53
2016,10,20,9,45,0.0,56.0,6.9,23.5,56.0,52.11,36.82
2016,10,20,10,0,0.0,29.0,7.0,24.0,29.0,26.96,16.27
2016,10,20,10,15,43.5,167.5,7.0,24.5,196.5,185.38,143.55
2016,10,20,10,30,87.0,306.0,7.0,25.0,364.0,350.72,271.98
2016,10,20,10,45,94.5,321.0,7.0,25.5,386.0,376.54,290.86
2016,10,20,11,0,102.0,336.0,7.0,26.0,408.0,402.95,310.27
2016,10,20,11,15,263.0,321.0,6.95,26.0,513.0,533.16,412.07
2016,10,20,11,30,424.0,306.0,6.9,26.0,618.0,667.32,514.6
2016,10,20,11,45,410.5,316.5,6.9,26.5,622.0,675.19,518.76
2016,10,20,12,0,397.0,327.0,6.9,27.0,626.0,688.56,527.11
2016,10,20,12,15,622.5,227.0,6.9,27.0,696.0,808.55,620.42
2016,10,20,12,30,848.0,127.0,6.9,27.0,766.0,914.95,697.4
2016,10,20,12,45,853.0,123.0,6.9,27.0,759.5,928.58,706.8
2016,10,20,13,0,858.0,119.0,6.9,27.0,753.0,938.7,714.25
2016,10,20,13,15,622.0,212.0,6.9,27.0,666.5,832.91,639.05
2016,10,20,13,30,386.0,305.0,6.9,27.0,580.0,701.29,538.24
2016,10,20,13,45,294.0,311.5,6.9,27.0,517.0,625.3,481.21
2016,10,20,14,0,202.0,318.0,6.9,27.0,454.0,535.2,412.79
2016,10,20,14,15,511.5,211.5,6.85,27.0,532.0,723.35,562.21
2016,10,20,14,30,821.0,105.0,6.8,27.0,610.0,873.37,674.02
2016,10,20,14,45,806.0,102.5,6.8,27.0,572.0,842.75,652.85
2016,10,20,15,0,791.0,100.0,6.8,27.0,534.0,809.48,630.43
2016,10,20,15,15,449.5,152.0,6.7,26.5,395.0,566.69,449.34
2016,10,20,15,30,108.0,204.0,6.6,26.0,256.0,307.26,242.47
2016,10,20,15,45,409.0,141.0,6.5,26.0,303.0,496.61,398.34
2016,10,20,16,0,710.0,78.0,6.4,26.0,350.0,629.68,504.88
2016,10,20,16,15,668.0,72.5,6.1,25.5,298.5,566.18,456.06
2016,10,20,16,30,626.0,67.0,5.8,25.0,247.0,504.07,406.6
2016,10,20,16,45,570.5,58.0,5.5,24.5,195.5,431.57,347.06
2016,10,20,17,0,515.0,49.0,5.2,24.0,144.0,362.85,288.19
2016,10,20,17,15,402.5,37.5,4.85,23.0,96.5,267.73,206.5
2016,10,20,17,30,290.0,26.0,4.5,22.0,49.0,180.46,111.66
2016,10,20,17,45,145.0,13.0,4.2,21.5,24.5,68.05,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,168.5,10.0,2.4,11.5,20.5,9.53,0.0
2016,10,21,7,0,337.0,20.0,2.6,12.0,41.0,17.57,2.26
2016,10,21,7,15,463.5,30.0,2.8,12.5,90.5,25.38,16.15
2016,10,21,7,30,590.0,40.0,3.0,13.0,140.0,32.85,23.47
2016,10,21,7,45,660.5,46.0,3.2,14.0,195.5,60.57,30.84
2016,10,21,8,0,731.0,52.0,3.4,15.0,251.0,116.29,62.4
2016,10,21,8,15,773.5,56.5,3.45,15.5,306.0,174.57,107.65
2016,10,21,8,30,816.0,61.0,3.5,16.0,361.0,237.46,161.9
2016,10,21,8,45,846.0,63.5,3.6,17.0,413.5,299.2,217.0
2016,10,21,9,0,876.0,66.0,3.7,18.0,466.0,365.01,274.91
2016,10,21,9,15,895.5,68.5,3.6,18.5,513.5,426.58,328.6
2016,10,21,9,30,915.0,71.0,3.5,19.0,561.0,488.61,380.85
2016,10,21,9,45,929.5,72.5,3.4,19.5,602.5,547.26,428.67
2016,10,21,10,0,944.0,74.0,3.3,20.0,644.0,605.22,474.17
2016,10,21,10,15,954.0,75.5,3.2,20.0,678.5,659.45,516.23
2016,10,21,10,30,964.0,77.0,3.1,20.0,713.0,711.98,555.75
2016,10,21,10,45,971.0,78.0,3.05,20.5,740.0,759.94,588.73
2016,10,21,11,0,978.0,79.0,3.0,21.0,767.0,805.44,618.39
2016,10,21,11,15,982.5,79.5,2.9,21.5,785.0,845.78,643.7
2016,10,21,11,30,987.0,80.0,2.8,22.0,803.0,883.03,666.5
2016,10,21,11,45,988.0,81.0,2.75,22.5,812.0,914.65,685.56
2016,10,21,12,0,989.0,82.0,2.7,23.0,821.0,942.67,702.09
2016,10,21,12,15,988.5,82.0,2.65,23.0,821.5,964.55,715.86
2016,10,21,12,30,988.0,82.0,2.6,23.0,822.0,982.53,727.14
2016,10,21,12,45,986.0,81.5,2.6,23.5,813.0,994.61,733.73
2016,10,21,13,0,984.0,81.0,2.6,24.0,804.0,1002.64,737.84
2016,10,21,13,15,979.5,80.5,2.55,24.0,786.5,1004.29,738.92
2016,10,21,13,30,975.0,80.0,2.5,24.0,769.0,1001.87,737.57
2016,10,21,13,45,968.0,79.0,2.45,24.0,743.0,992.52,731.89
2016,10,21,14,0,961.0,78.0,2.4,24.0,717.0,979.24,723.87
2016,10,21,14,15,951.0,76.5,2.35,24.0,683.5,958.83,711.32
2016,10,21,14,30,941.0,75.0,2.3,24.0,650.0,934.83,696.54
2016,10,21,14,45,927.5,73.0,2.25,24.0,609.0,903.75,677.09
2016,10,21,15,0,914.0,71.0,2.2,24.0,568.0,869.62,655.58
2016,10,21,15,15,895.0,69.0,2.1,23.5,521.5,828.19,629.72
2016,10,21,15,30,876.0,67.0,2.0,23.0,475.0,784.57,602.02
2016,10,21,15,45,849.0,63.5,1.95,23.0,423.5,731.14,566.11
2016,10,21,16,0,822.0,60.0,1.9,23.0,372.0,682.76,533.07
2016,10,21,16,15,782.0,56.0,1.65,22.5,317.0,617.95,486.65
2016,10,21,16,30,742.0,52.0,1.4,22.0,262.0,554.03,437.92
2016,10,21,16,45,677.5,46.5,1.15,21.5,207.0,475.17,375.15
2016,10,21,17,0,613.0,41.0,0.9,21.0,152.0,400.4,312.75
2016,10,21,17,15,497.0,32.0,0.95,20.0,101.5,301.42,230.14
2016,10,21,17,30,381.0,23.0,1.0,19.0,51.0,209.34,122.02
2016,10,21,17,45,190.5,11.5,1.05,18.0,25.5,83.73,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.5,10.0,1.0,10.5,19.5,9.53,0.0
2016,10,22,7,0,329.0,20.0,1.0,11.0,39.0,17.71,0.81
2016,10,22,7,15,457.0,29.5,1.2,12.0,88.0,25.0,15.81
2016,10,22,7,30,585.0,39.0,1.4,13.0,137.0,32.01,22.73
2016,10,22,7,45,653.5,45.5,1.65,14.0,191.5,59.48,30.31
2016,10,22,8,0,722.0,52.0,1.9,15.0,246.0,114.92,61.63
2016,10,22,8,15,765.0,56.5,2.05,16.0,301.0,172.62,105.94
2016,10,22,8,30,808.0,61.0,2.2,17.0,356.0,234.99,159.0
2016,10,22,8,45,836.0,64.5,2.35,18.0,408.0,296.54,213.42
2016,10,22,9,0,864.0,68.0,2.5,19.0,460.0,361.9,270.34
2016,10,22,9,15,884.0,70.5,2.55,19.5,507.0,422.92,323.03
2016,10,22,9,30,904.0,73.0,2.6,20.0,554.0,484.47,374.46
2016,10,22,9,45,917.0,75.5,2.65,21.0,595.0,542.7,420.85
2016,10,22,10,0,930.0,78.0,2.7,22.0,636.0,600.13,464.82
2016,10,22,10,15,940.0,79.5,2.65,22.0,670.5,653.64,505.83
2016,10,22,10,30,950.0,81.0,2.6,22.0,705.0,705.49,544.43
2016,10,22,10,45,956.0,83.0,2.6,22.5,731.0,753.16,577.22
2016,10,22,11,0,962.0,85.0,2.6,23.0,757.0,798.34,606.52
2016,10,22,11,15,966.0,86.0,2.6,23.5,775.0,838.24,631.78
2016,10,22,11,30,970.0,87.0,2.6,24.0,793.0,875.08,654.73
2016,10,22,11,45,970.5,88.0,2.6,24.5,802.0,905.79,673.38
2016,10,22,12,0,971.0,89.0,2.6,25.0,811.0,932.95,689.61
2016,10,22,12,15,971.0,89.0,2.6,25.0,811.5,954.89,703.77
2016,10,22,12,30,971.0,89.0,2.6,25.0,812.0,973.04,715.56
2016,10,22,12,45,967.0,89.5,2.6,25.5,803.0,984.23,721.53
2016,10,22,13,0,963.0,90.0,2.6,26.0,794.0,991.43,725.09
2016,10,22,13,15,958.5,89.0,2.6,26.0,776.5,992.47,726.26
2016,10,22,13,30,954.0,88.0,2.6,26.0,759.0,989.51,725.07
2016,10,22,13,45,945.5,87.5,2.65,26.0,732.5,979.51,719.94
2016,10,22,14,0,937.0,87.0,2.7,26.0,706.0,965.69,712.49
2016,10,22,14,15,926.5,85.5,2.7,26.0,672.5,945.22,700.33
2016,10,22,14,30,916.0,84.0,2.7,26.0,639.0,921.26,685.97
2016,10,22,14,45,899.5,82.5,2.75,26.0,598.0,888.81,666.28
2016,10,22,15,0,883.0,81.0,2.8,26.0,557.0,853.55,644.58
2016,10,22,15,15,862.5,78.0,2.8,25.5,510.5,817.6,623.04
2016,10,22,15,30,842.0,75.0,2.8,25.0,464.0,772.38,594.58
2016,10,22,15,45,812.5,71.5,2.8,25.0,412.5,717.98,557.82
2016,10,22,16,0,783.0,68.0,2.8,25.0,361.0,662.82,519.61
2016,10,22,16,15,740.0,63.0,2.45,24.0,307.0,596.31,472.16
2016,10,22,16,30,697.0,58.0,2.1,23.0,253.0,530.97,422.05
2016,10,22,16,45,629.0,51.5,1.8,22.0,198.5,455.33,361.69
2016,10,22,17,0,561.0,45.0,1.5,21.0,144.0,380.63,299.33
2016,10,22,17,15,440.5,34.5,1.5,20.0,95.0,281.18,215.07
2016,10,22,17,30,320.0,24.0,1.5,19.0,46.0,187.56,100.26
2016,10,22,17,45,160.0,12.0,1.55,18.5,23.0,72.25,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,30.0,10.5,1.8,13.5,12.5,10.01,0.0
2016,10,23,7,0,60.0,21.0,2.0,14.0,25.0,17.47,0.0
2016,10,23,7,15,129.0,40.5,2.1,14.5,59.0,32.86,22.13
2016,10,23,7,30,198.0,60.0,2.2,15.0,93.0,47.77,36.24
2016,10,23,7,45,233.0,80.5,2.35,15.5,132.5,72.88,50.86
2016,10,23,8,0,268.0,101.0,2.5,16.0,172.0,110.96,76.96
2016,10,23,8,15,303.0,116.0,2.55,16.5,212.5,149.01,106.32
2016,10,23,8,30,338.0,131.0,2.6,17.0,253.0,191.13,140.92
2016,10,23,8,45,403.0,140.0,2.65,17.5,306.0,240.57,181.38
2016,10,23,9,0,468.0,149.0,2.7,18.0,359.0,297.56,228.36
2016,10,23,9,15,444.5,173.0,2.9,18.5,389.5,340.15,264.98
2016,10,23,9,30,421.0,197.0,3.1,19.0,420.0,379.69,297.88
2016,10,23,9,45,241.5,228.5,3.35,19.5,358.5,341.68,269.28
2016,10,23,10,0,62.0,260.0,3.6,20.0,297.0,280.52,220.2
2016,10,23,10,15,226.0,265.5,3.7,20.5,411.5,393.75,309.81
2016,10,23,10,30,390.0,271.0,3.8,21.0,526.0,523.41,409.51
2016,10,23,10,45,349.0,294.0,3.95,21.5,528.5,537.78,418.61
2016,10,23,11,0,308.0,317.0,4.1,22.0,531.0,548.18,424.89
2016,10,23,11,15,189.0,325.0,4.1,22.0,458.0,472.18,365.89
2016,10,23,11,30,70.0,333.0,4.1,22.0,385.0,385.82,297.94
2016,10,23,11,45,208.5,333.5,4.15,22.5,488.0,514.53,397.88
2016,10,23,12,0,347.0,334.0,4.2,23.0,591.0,651.69,500.17
2016,10,23,12,15,601.0,229.0,4.15,23.0,674.0,788.18,604.19
2016,10,23,12,30,855.0,124.0,4.1,23.0,757.0,912.7,692.18
2016,10,23,12,45,687.0,193.0,4.1,23.5,698.0,853.49,649.13
2016,10,23,13,0,519.0,262.0,4.1,24.0,639.0,778.3,592.31
2016,10,23,13,15,523.0,253.5,4.05,24.0,626.0,778.41,593.48
2016,10,23,13,30,527.0,245.0,4.0,24.0,613.0,776.05,592.53
2016,10,23,13,45,586.5,214.5,3.95,24.0,610.5,797.66,610.22
2016,10,23,14,0,646.0,184.0,3.9,24.0,608.0,821.27,628.49
2016,10,23,14,15,579.5,194.5,3.8,24.0,561.0,762.01,586.3
2016,10,23,14,30,513.0,205.0,3.7,24.0,514.0,708.09,547.25
2016,10,23,14,45,644.0,153.0,3.6,24.0,515.0,759.69,587.85
2016,10,23,15,0,775.0,101.0,3.5,24.0,516.0,791.45,611.26
2016,10,23,15,15,477.0,149.5,3.15,23.5,398.0,583.38,459.04
2016,10,23,15,30,179.0,198.0,2.8,23.0,280.0,368.66,291.76
2016,10,23,15,45,171.0,177.0,2.5,23.0,248.5,334.45,266.34
2016,10,23,16,0,163.0,156.0,2.2,23.0,217.0,300.18,239.73
2016,10,23,16,15,152.0,133.0,2.05,22.5,183.0,261.26,209.45
2016,10,23,16,30,141.0,110.0,1.9,22.0,149.0,222.6,178.53
2016,10,23,16,45,122.5,87.5,1.75,21.5,116.0,180.59,143.83
2016,10,23,17,0,104.0,65.0,1.6,21.0,83.0,139.6,109.02
2016,10,23,17,15,63.0,44.0,1.6,20.5,54.0,90.97,67.01
2016,10,23,17,30,22.0,23.0,1.6,20.0,25.0,35.66,12.62
2016,10,23,17,45,11.0,11.5,1.6,20.0,12.5,15.12,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,14.0,10.48,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,28.0,17.47,0.0
2016,10,24,7,15,235.0,37.5,1.1,17.5,69.5,29.24,18.71
2016,10,24,7,30,362.0,53.0,1.3,18.0,111.0,40.54,29.52
2016,10,24,7,45,442.5,63.0,1.5,19.0,160.5,64.62,38.91
2016,10,24,8,0,523.0,73.0,1.7,20.0,210.0,111.24,65.59
2016,10,24,8,15,322.0,110.5,1.95,21.0,201.0,146.21,101.27
2016,10,24,8,30,121.0,148.0,2.2,22.0,192.0,158.38,119.75
2016,10,24,8,45,252.5,156.0,2.5,23.0,263.5,212.13,159.24
2016,10,24,9,0,384.0,164.0,2.8,24.0,335.0,282.36,213.0
2016,10,24,9,15,227.5,195.5,2.75,24.5,299.5,273.05,209.34
2016,10,24,9,30,71.0,227.0,2.7,25.0,264.0,243.38,187.4
2016,10,24,9,45,48.5,228.5,2.65,25.5,254.5,239.12,183.66
2016,10,24,10,0,26.0,230.0,2.6,26.0,245.0,229.42,175.4
2016,10,24,10,15,158.0,261.5,2.5,26.0,363.0,348.82,267.62
2016,10,24,10,30,290.0,293.0,2.4,26.0,481.0,479.85,365.54
2016,10,24,10,45,285.5,306.5,2.35,26.5,498.0,506.05,382.95
2016,10,24,11,0,281.0,320.0,2.3,27.0,515.0,531.23,399.83
2016,10,24,11,15,258.0,333.5,2.3,27.0,515.5,541.27,406.26
2016,10,24,11,30,235.0,347.0,2.3,27.0,516.0,540.51,405.13
2016,10,24,11,45,529.0,240.0,2.3,27.5,627.5,701.02,524.27
2016,10,24,12,0,823.0,133.0,2.3,28.0,739.0,856.2,630.6
2016,10,24,12,15,611.0,225.0,2.3,28.0,675.0,791.7,584.38
2016,10,24,12,30,399.0,317.0,2.3,28.0,611.0,699.79,517.18
2016,10,24,12,45,607.0,224.5,2.3,28.5,666.0,812.53,599.14
2016,10,24,13,0,815.0,132.0,2.3,29.0,721.0,906.42,660.67
2016,10,24,13,15,809.0,131.0,2.3,29.0,704.0,905.89,659.96
2016,10,24,13,30,803.0,130.0,2.3,29.0,687.0,901.87,658.02
2016,10,24,13,45,482.5,220.5,2.35,29.0,552.0,707.79,526.14
2016,10,24,14,0,162.0,311.0,2.4,29.0,417.0,490.38,366.92
2016,10,24,14,15,170.5,294.5,2.4,29.0,401.0,480.2,361.86
2016,10,24,14,30,179.0,278.0,2.4,29.0,385.0,468.99,354.95
2016,10,24,14,45,448.0,196.5,2.45,29.0,440.5,632.92,480.78
2016,10,24,15,0,717.0,115.0,2.5,29.0,496.0,761.91,574.76
2016,10,24,15,15,691.5,110.5,2.5,28.5,452.0,717.57,545.53
2016,10,24,15,30,666.0,106.0,2.5,28.0,408.0,671.98,516.19
2016,10,24,15,45,632.0,99.5,2.55,28.0,360.5,616.74,478.36
2016,10,24,16,0,598.0,93.0,2.6,28.0,313.0,561.59,438.69
2016,10,24,16,15,547.5,85.5,2.3,27.5,263.0,494.66,388.38
2016,10,24,16,30,497.0,78.0,2.0,27.0,213.0,429.96,338.14
2016,10,24,16,45,424.0,67.0,1.75,26.5,164.5,348.82,273.61
2016,10,24,17,0,351.0,56.0,1.5,26.0,116.0,277.74,214.71
2016,10,24,17,15,236.5,40.5,1.45,25.0,74.5,187.78,139.39
2016,10,24,17,30,122.0,25.0,1.4,24.0,33.0,100.63,36.54
2016,10,24,17,45,61.0,12.5,1.35,23.5,16.5,34.88,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.2,16.5,4.5,4.29,0.0
2016,10,25,7,0,0.0,9.0,1.3,17.0,9.0,8.34,0.0
2016,10,25,7,15,0.0,24.0,1.4,17.5,24.0,22.28,12.81
2016,10,25,7,30,0.0,39.0,1.5,18.0,39.0,35.98,25.54
2016,10,25,7,45,0.0,57.5,1.65,18.5,57.5,52.41,38.27
2016,10,25,8,0,0.0,76.0,1.8,19.0,76.0,69.2,52.44
2016,10,25,8,15,0.0,95.0,1.95,19.5,95.0,86.63,66.85
2016,10,25,8,30,0.0,114.0,2.1,20.0,114.0,104.24,81.12
2016,10,25,8,45,163.5,143.5,2.25,20.5,216.0,176.37,134.68
2016,10,25,9,0,327.0,173.0,2.4,21.0,318.0,269.94,206.61
2016,10,25,9,15,240.0,203.5,2.45,21.5,316.0,285.09,220.87
2016,10,25,9,30,153.0,234.0,2.5,22.0,314.0,288.51,224.44
2016,10,25,9,45,162.0,253.5,2.55,22.5,344.0,322.1,250.3
2016,10,25,10,0,171.0,273.0,2.6,23.0,374.0,356.57,276.27
2016,10,25,10,15,169.0,289.5,2.65,23.0,394.0,382.34,295.75
2016,10,25,10,30,167.0,306.0,2.7,23.0,414.0,407.73,314.71
2016,10,25,10,45,200.5,316.5,2.75,23.5,450.5,451.21,346.98
2016,10,25,11,0,234.0,327.0,2.8,24.0,487.0,496.94,380.44
2016,10,25,11,15,354.0,301.0,2.85,24.0,551.0,581.13,444.31
2016,10,25,11,30,474.0,275.0,2.9,24.0,615.0,673.11,512.44
2016,10,25,11,45,423.5,298.5,2.95,24.5,605.0,672.86,509.65
2016,10,25,12,0,373.0,322.0,3.0,25.0,595.0,660.17,498.74
2016,10,25,12,15,430.0,299.5,3.0,25.0,614.5,707.17,533.54
2016,10,25,12,30,487.0,277.0,3.0,25.0,634.0,745.55,561.89
2016,10,25,12,45,447.0,291.5,3.05,25.5,616.5,734.6,552.36
2016,10,25,13,0,407.0,306.0,3.1,26.0,599.0,709.86,533.82
2016,10,25,13,15,414.0,296.0,3.05,26.0,587.5,710.3,534.93
2016,10,25,13,30,421.0,286.0,3.0,26.0,576.0,708.82,534.62
2016,10,25,13,45,339.0,293.0,2.95,26.0,521.5,643.43,487.03
2016,10,25,14,0,257.0,300.0,2.9,26.0,467.0,577.7,438.83
2016,10,25,14,15,449.5,229.5,2.85,26.0,503.5,682.57,520.29
2016,10,25,14,30,642.0,159.0,2.8,26.0,540.0,772.92,587.95
2016,10,25,14,45,468.0,191.0,2.75,26.0,459.0,642.91,493.48
2016,10,25,15,0,294.0,223.0,2.7,26.0,378.0,512.12,396.04
2016,10,25,15,15,259.0,207.0,2.45,25.5,335.0,459.44,358.1
2016,10,25,15,30,224.0,191.0,2.2,25.0,292.0,395.06,310.4
2016,10,25,15,45,213.0,171.0,1.95,25.0,258.5,358.29,282.76
2016,10,25,16,0,202.0,151.0,1.7,25.0,225.0,321.57,254.55
2016,10,25,16,15,188.0,128.5,1.5,24.5,189.0,279.68,222.22
2016,10,25,16,30,174.0,106.0,1.3,24.0,153.0,238.21,189.3
2016,10,25,16,45,151.5,84.0,1.15,23.5,118.0,202.57,159.78
2016,10,25,17,0,129.0,62.0,1.0,23.0,83.0,158.12,122.33
2016,10,25,17,15,78.5,41.5,1.0,22.5,53.0,95.6,69.31
2016,10,25,17,30,28.0,21.0,1.0,22.0,23.0,40.4,7.48
2016,10,25,17,45,14.0,10.5,1.05,21.5,11.5,15.26,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,56.0,9.5,1.25,16.5,12.5,9.05,0.0
2016,10,26,7,0,112.0,19.0,1.3,17.0,25.0,15.07,0.0
2016,10,26,7,15,238.0,34.0,1.5,17.5,65.0,26.52,16.16
2016,10,26,7,30,364.0,49.0,1.7,18.0,105.0,38.81,27.93
2016,10,26,7,45,446.5,58.5,1.95,19.0,154.0,60.08,35.42
2016,10,26,8,0,529.0,68.0,2.2,20.0,203.0,106.48,61.6
2016,10,26,8,15,581.0,74.5,2.5,21.0,253.5,155.49,97.82
2016,10,26,8,30,633.0,81.0,2.8,22.0,304.0,210.47,142.78
2016,10,26,8,45,668.0,86.0,3.1,23.0,352.0,265.02,189.49
2016,10,26,9,0,703.0,91.0,3.4,24.0,400.0,322.83,238.72
2016,10,26,9,15,481.0,157.0,3.3,24.5,379.0,338.43,257.51
2016,10,26,9,30,259.0,223.0,3.2,25.0,358.0,327.82,252.13
2016,10,26,9,45,245.5,244.5,3.15,25.5,380.0,358.23,275.59
2016,10,26,10,0,232.0,266.0,3.1,26.0,402.0,383.38,294.26
2016,10,26,10,15,193.0,285.0,3.0,26.0,402.5,392.27,300.49
2016,10,26,10,30,154.0,304.0,2.9,26.0,403.0,397.35,303.46
2016,10,26,10,45,489.5,210.0,2.8,26.5,541.5,555.88,425.35
2016,10,26,11,0,825.0,116.0,2.7,27.0,680.0,727.69,550.95
2016,10,26,11,15,830.5,117.5,2.65,27.5,697.0,765.01,573.56
2016,10,26,11,30,836.0,119.0,2.6,28.0,714.0,799.85,595.15
2016,10,26,11,45,850.0,113.5,2.55,28.5,725.5,831.48,614.35
2016,10,26,12,0,864.0,108.0,2.5,29.0,737.0,854.85,627.88
2016,10,26,12,15,864.0,108.0,2.45,29.0,737.5,874.52,640.26
2016,10,26,12,30,864.0,108.0,2.4,29.0,738.0,890.82,650.48
2016,10,26,12,45,861.5,108.0,2.4,29.0,729.5,901.44,657.52
2016,10,26,13,0,859.0,108.0,2.4,29.0,721.0,908.53,662.44
2016,10,26,13,15,853.5,107.0,2.4,29.0,704.5,908.22,662.7
2016,10,26,13,30,848.0,106.0,2.4,29.0,688.0,912.06,665.92
2016,10,26,13,45,573.0,198.0,2.4,29.5,585.0,762.9,565.2
2016,10,26,14,0,298.0,290.0,2.4,30.0,482.0,602.93,448.45
2016,10,26,14,15,552.0,194.5,2.35,29.5,528.5,733.63,548.73
2016,10,26,14,30,806.0,99.0,2.3,29.0,575.0,841.47,624.21
2016,10,26,14,45,780.5,99.5,2.3,29.0,535.5,805.82,600.63
2016,10,26,15,0,755.0,100.0,2.3,29.0,496.0,768.03,576.65
2016,10,26,15,15,731.5,96.5,2.25,28.5,452.0,729.69,552.8
2016,10,26,15,30,708.0,93.0,2.2,28.0,408.0,685.9,524.67
2016,10,26,15,45,675.5,87.5,2.2,28.0,360.5,631.83,487.81
2016,10,26,16,0,643.0,82.0,2.2,28.0,313.0,577.66,449.61
2016,10,26,16,15,594.0,75.5,1.9,27.5,262.5,511.59,400.01
2016,10,26,16,30,545.0,69.0,1.6,27.0,212.0,447.61,350.32
2016,10,26,16,45,473.5,59.0,1.35,26.5,163.0,369.22,287.9
2016,10,26,17,0,402.0,49.0,1.1,26.0,114.0,296.2,227.42
2016,10,26,17,15,278.5,35.5,1.1,25.0,72.0,201.12,147.4
2016,10,26,17,30,155.0,22.0,1.1,24.0,30.0,108.36,14.99
2016,10,26,17,45,77.5,11.0,1.1,23.5,15.0,39.41,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,37.5,9.0,1.45,17.5,11.0,8.58,0.0
2016,10,27,7,0,75.0,18.0,1.6,18.0,22.0,15.05,0.0
2016,10,27,7,15,190.0,35.5,1.75,18.5,61.0,27.76,16.9
2016,10,27,7,30,305.0,53.0,1.9,19.0,100.0,40.72,29.39
2016,10,27,7,45,392.5,64.0,2.05,20.0,148.5,61.78,37.93
2016,10,27,8,0,480.0,75.0,2.2,21.0,197.0,108.0,64.62
2016,10,27,8,15,533.5,83.0,2.05,21.5,246.5,155.45,99.52
2016,10,27,8,30,587.0,91.0,1.9,22.0,296.0,209.19,143.05
2016,10,27,8,45,629.0,96.0,1.8,23.0,345.0,262.91,188.0
2016,10,27,9,0,671.0,101.0,1.7,24.0,394.0,320.79,235.94
2016,10,27,9,15,697.5,105.5,1.5,24.5,438.0,375.96,281.25
2016,10,27,9,30,724.0,110.0,1.3,25.0,482.0,432.85,326.15
2016,10,27,9,45,744.0,113.0,1.15,26.0,521.5,486.42,366.27
2016,10,27,10,0,764.0,116.0,1.0,27.0,561.0,540.35,404.66
2016,10,27,10,15,778.0,118.5,1.05,27.0,593.5,590.2,441.6
2016,10,27,10,30,792.0,121.0,1.1,27.0,626.0,638.93,476.89
2016,10,27,10,45,801.0,123.5,1.2,27.5,651.0,683.16,507.76
2016,10,27,11,0,810.0,126.0,1.3,28.0,676.0,725.65,536.81
2016,10,27,11,15,816.0,127.0,1.4,28.0,693.5,762.34,561.45
2016,10,27,11,30,822.0,128.0,1.5,28.0,711.0,796.62,584.41
2016,10,27,11,45,845.5,118.0,1.65,28.5,724.0,830.92,606.67
2016,10,27,12,0,869.0,108.0,1.8,29.0,737.0,857.26,623.65
2016,10,27,12,15,477.5,225.0,1.85,29.0,571.0,668.72,494.28
2016,10,27,12,30,86.0,342.0,1.9,29.0,405.0,425.22,314.82
2016,10,27,12,45,476.5,224.0,1.95,29.5,563.5,687.19,510.61
2016,10,27,13,0,867.0,106.0,2.0,30.0,722.0,911.61,660.4
2016,10,27,13,15,861.5,105.5,2.0,30.0,705.5,911.88,658.84
2016,10,27,13,30,856.0,105.0,2.0,30.0,689.0,916.23,662.34
2016,10,27,13,45,849.5,102.5,2.05,30.0,664.5,906.29,657.23
2016,10,27,14,0,843.0,100.0,2.1,30.0,640.0,892.84,650.06
2016,10,27,14,15,831.0,98.0,2.1,29.5,608.0,871.67,638.77
2016,10,27,14,30,819.0,96.0,2.1,29.0,576.0,847.39,625.45
2016,10,27,14,45,797.5,95.0,2.15,29.0,536.5,813.23,604.62
2016,10,27,15,0,776.0,94.0,2.2,29.0,497.0,776.76,582.05
2016,10,27,15,15,752.5,90.5,2.2,28.5,453.0,733.72,555.37
2016,10,27,15,30,729.0,87.0,2.2,28.0,409.0,693.12,529.88
2016,10,27,15,45,695.5,82.5,2.25,28.0,361.0,638.96,493.25
2016,10,27,16,0,662.0,78.0,2.3,28.0,313.0,584.74,455.42
2016,10,27,16,15,613.0,71.5,2.05,27.5,262.5,518.09,405.54
2016,10,27,16,30,564.0,65.0,1.8,27.0,212.0,453.57,355.47
2016,10,27,16,45,493.5,55.5,1.55,26.5,162.5,375.75,293.24
2016,10,27,17,0,423.0,46.0,1.3,26.0,113.0,303.25,232.82
2016,10,27,17,15,296.5,33.0,1.25,25.0,71.0,206.72,150.6
2016,10,27,17,30,170.0,20.0,1.2,24.0,29.0,111.13,0.0
2016,10,27,17,45,85.0,10.0,1.2,23.5,14.5,41.12,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,82.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,165.0,17.0,0.9,16.0,24.0,13.94,0.0
2016,10,28,7,15,302.0,30.0,1.0,16.5,66.5,24.06,13.87
2016,10,28,7,30,439.0,43.0,1.1,17.0,109.0,33.59,23.48
2016,10,28,7,45,521.5,51.5,1.25,18.0,160.0,55.29,30.55
2016,10,28,8,0,604.0,60.0,1.4,19.0,211.0,105.21,57.89
2016,10,28,8,15,654.0,66.0,1.5,20.0,263.0,157.83,96.74
2016,10,28,8,30,704.0,72.0,1.6,21.0,315.0,216.05,144.5
2016,10,28,8,45,739.5,76.0,1.75,22.0,365.0,275.6,195.38
2016,10,28,9,0,775.0,80.0,1.9,23.0,415.0,336.17,246.83
2016,10,28,9,15,798.5,83.0,2.0,23.5,461.0,393.95,295.76
2016,10,28,9,30,822.0,86.0,2.1,24.0,507.0,452.88,344.17
2016,10,28,9,45,841.0,88.0,2.25,24.5,547.0,509.4,389.48
2016,10,28,10,0,860.0,90.0,2.4,25.0,587.0,565.92,433.41
2016,10,28,10,15,872.0,92.0,2.45,25.5,620.5,616.69,471.56
2016,10,28,10,30,884.0,94.0,2.5,26.0,654.0,666.87,508.14
2016,10,28,10,45,894.5,94.0,2.55,26.5,680.0,712.43,540.53
2016,10,28,11,0,905.0,94.0,2.6,27.0,706.0,756.02,569.24
2016,10,28,11,15,909.5,95.0,2.6,27.0,723.0,793.92,594.34
2016,10,28,11,30,914.0,96.0,2.6,27.0,740.0,829.02,617.42
2016,10,28,11,45,921.0,94.0,2.6,27.5,750.0,859.95,636.36
2016,10,28,12,0,928.0,92.0,2.6,28.0,760.0,887.81,653.17
2016,10,28,12,15,927.5,92.0,2.6,28.0,760.0,908.15,666.3
2016,10,28,12,30,927.0,92.0,2.6,28.0,760.0,924.86,677.19
2016,10,28,12,45,925.0,91.5,2.6,28.5,751.5,935.98,683.21
2016,10,28,13,0,923.0,91.0,2.6,29.0,743.0,943.32,686.93
2016,10,28,13,15,917.5,90.0,2.6,29.0,725.5,943.13,687.29
2016,10,28,13,30,912.0,89.0,2.6,29.0,708.0,939.15,685.41
2016,10,28,13,45,904.0,88.0,2.6,29.0,682.5,929.16,679.79
2016,10,28,14,0,896.0,87.0,2.6,29.0,657.0,915.55,671.98
2016,10,28,14,15,884.5,85.0,2.55,29.0,624.5,894.16,658.75
2016,10,28,14,30,873.0,83.0,2.5,29.0,592.0,869.51,643.48
2016,10,28,14,45,856.5,81.0,2.5,29.0,552.0,837.53,623.68
2016,10,28,15,0,840.0,79.0,2.5,29.0,512.0,810.02,606.84
2016,10,28,15,15,818.0,76.0,2.45,28.5,467.0,767.19,580.1
2016,10,28,15,30,796.0,73.0,2.4,28.0,422.0,722.54,551.68
2016,10,28,15,45,764.5,69.5,2.4,28.0,372.5,668.77,515.29
2016,10,28,16,0,733.0,66.0,2.4,28.0,323.0,614.52,477.6
2016,10,28,16,15,686.0,61.0,2.1,27.0,271.0,548.11,429.39
2016,10,28,16,30,639.0,56.0,1.8,26.0,219.0,487.68,382.7
2016,10,28,16,45,562.5,48.5,1.5,25.5,168.0,405.81,316.9
2016,10,28,17,0,486.0,41.0,1.2,25.0,117.0,329.81,253.14
2016,10,28,17,15,351.0,30.0,1.15,24.0,73.0,228.85,165.93
2016,10,28,17,30,216.0,19.0,1.1,23.0,29.0,128.27,0.0
2016,10,28,17,45,108.0,9.5,1.1,22.5,14.5,49.04,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.5,8.5,1.5,16.5,11.5,0.0,0.0
2016,10,29,7,0,147.0,17.0,1.6,17.0,23.0,16.2,0.0
