Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,15,290.5,30.0,1.85,17.5,64.5,24.21,13.67
2016,10,29,7,30,434.0,43.0,2.1,18.0,106.0,33.76,23.45
2016,10,29,7,45,524.5,50.0,2.4,19.0,157.5,53.59,29.2
2016,10,29,8,0,615.0,57.0,2.7,20.0,209.0,102.93,55.48
2016,10,29,8,15,664.0,62.5,2.75,20.5,260.5,155.48,94.41
2016,10,29,8,30,713.0,68.0,2.8,21.0,312.0,215.55,144.19
2016,10,29,8,45,750.5,70.5,2.9,22.0,362.0,272.41,193.3
2016,10,29,9,0,788.0,73.0,3.0,23.0,412.0,332.65,245.01
2016,10,29,9,15,810.0,76.0,3.05,23.5,456.5,390.41,294.53
2016,10,29,9,30,832.0,79.0,3.1,24.0,501.0,449.12,343.35
2016,10,29,9,45,847.5,81.5,3.15,25.0,540.0,504.74,387.6
2016,10,29,10,0,863.0,84.0,3.2,26.0,579.0,559.41,429.51
2016,10,29,10,15,874.0,85.5,3.2,26.5,611.5,609.77,467.58
2016,10,29,10,30,885.0,87.0,3.2,27.0,644.0,658.74,503.48
2016,10,29,10,45,892.0,88.5,3.25,27.5,669.0,703.35,535.45
2016,10,29,11,0,899.0,90.0,3.3,28.0,694.0,745.75,563.54
2016,10,29,11,15,903.5,91.0,3.3,28.0,711.0,783.34,588.76
2016,10,29,11,30,908.0,92.0,3.3,28.0,728.0,818.13,611.95
2016,10,29,11,45,910.0,92.5,3.35,28.5,736.5,847.41,630.33
2016,10,29,12,0,912.0,93.0,3.4,29.0,745.0,873.44,646.49
2016,10,29,12,15,911.5,93.0,3.4,29.0,745.0,893.41,659.63
2016,10,29,12,30,911.0,93.0,3.4,29.0,745.0,909.83,670.53
2016,10,29,12,45,908.5,92.5,3.45,29.5,736.0,920.28,676.55
2016,10,29,13,0,906.0,92.0,3.5,30.0,727.0,927.01,680.28
2016,10,29,13,15,900.5,91.0,3.5,30.0,710.0,926.74,680.6
2016,10,29,13,30,895.0,90.0,3.5,30.0,693.0,922.75,678.66
2016,10,29,13,45,887.5,88.5,3.55,30.0,668.0,912.7,673.17
2016,10,29,14,0,880.0,87.0,3.6,30.0,643.0,899.1,665.46
2016,10,29,14,15,868.5,85.5,3.6,30.0,611.0,878.51,652.88
2016,10,29,14,30,857.0,84.0,3.6,30.0,579.0,854.75,638.23
2016,10,29,14,45,828.5,85.5,3.6,30.0,538.0,824.47,619.12
2016,10,29,15,0,800.0,87.0,3.6,30.0,497.0,784.72,593.34
2016,10,29,15,15,776.5,84.0,3.55,29.5,452.5,741.81,566.0
2016,10,29,15,30,753.0,81.0,3.5,29.0,408.0,697.27,536.99
2016,10,29,15,45,717.5,77.0,3.45,29.0,359.0,645.21,500.82
2016,10,29,16,0,682.0,73.0,3.4,29.0,310.0,589.68,461.22
2016,10,29,16,15,632.5,67.0,3.0,28.0,259.5,522.86,411.27
2016,10,29,16,30,583.0,61.0,2.6,27.0,209.0,458.18,360.95
2016,10,29,16,45,503.5,52.5,2.25,26.5,159.0,375.99,294.45
2016,10,29,17,0,424.0,44.0,1.9,26.0,109.0,299.91,230.42
2016,10,29,17,15,288.5,31.5,1.75,25.0,67.5,200.32,143.63
2016,10,29,17,30,153.0,19.0,1.6,24.0,26.0,100.5,0.0
2016,10,29,17,45,76.5,9.5,1.5,23.5,13.0,9.05,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,26.0,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,52.0,16.0,1.5,19.0,18.0,15.25,0.0
2016,10,30,7,15,172.0,34.0,1.75,19.5,56.0,26.72,15.21
2016,10,30,7,30,292.0,52.0,2.0,20.0,94.0,40.16,28.63
2016,10,30,7,45,386.5,63.0,2.3,20.5,142.5,59.7,36.82
2016,10,30,8,0,481.0,74.0,2.6,21.0,191.0,105.98,63.15
2016,10,30,8,15,537.0,82.0,2.6,21.5,241.0,153.53,97.84
2016,10,30,8,30,593.0,90.0,2.6,22.0,291.0,207.66,141.65
2016,10,30,8,45,644.5,92.5,2.6,23.0,341.5,261.62,186.83
2016,10,30,9,0,696.0,95.0,2.6,24.0,392.0,320.78,236.22
2016,10,30,9,15,722.5,99.0,2.5,24.5,436.0,376.53,282.98
2016,10,30,9,30,749.0,103.0,2.4,25.0,480.0,433.91,329.61
2016,10,30,9,45,770.5,105.0,2.3,26.0,520.0,488.86,372.18
2016,10,30,10,0,792.0,107.0,2.2,27.0,560.0,543.21,412.62
2016,10,30,10,15,805.5,109.5,2.1,27.0,592.5,593.45,450.25
2016,10,30,10,30,819.0,112.0,2.0,27.0,625.0,642.76,486.06
2016,10,30,10,45,831.5,112.5,1.95,27.5,651.0,688.13,517.41
2016,10,30,11,0,844.0,113.0,1.9,28.0,677.0,731.9,546.46
2016,10,30,11,15,850.0,114.0,1.9,28.5,694.0,769.46,569.88
2016,10,30,11,30,856.0,115.0,1.9,29.0,711.0,804.51,591.4
2016,10,30,11,45,872.0,109.0,1.9,29.5,723.0,832.23,607.89
2016,10,30,12,0,888.0,103.0,1.9,30.0,735.0,862.19,625.82
2016,10,30,12,15,888.5,103.0,1.95,30.0,735.0,882.6,639.21
2016,10,30,12,30,889.0,103.0,2.0,30.0,735.0,899.57,650.57
2016,10,30,12,45,890.0,100.5,2.1,30.0,727.5,910.71,658.81
2016,10,30,13,0,891.0,98.0,2.2,30.0,720.0,918.24,664.92
2016,10,30,13,15,603.5,200.0,2.25,30.0,617.0,789.63,580.4
2016,10,30,13,30,316.0,302.0,2.3,30.0,514.0,628.21,464.78
2016,10,30,13,45,593.5,196.5,2.35,30.5,576.5,774.67,573.66
2016,10,30,14,0,871.0,91.0,2.4,31.0,639.0,893.72,652.42
2016,10,30,14,15,859.5,89.0,2.45,30.5,607.0,872.72,640.39
2016,10,30,14,30,848.0,87.0,2.5,30.0,575.0,855.97,632.42
2016,10,30,14,45,834.5,84.0,2.55,30.0,536.5,825.82,614.11
2016,10,30,15,0,821.0,81.0,2.6,30.0,498.0,792.94,593.86
2016,10,30,15,15,799.0,78.0,2.6,29.5,454.0,750.76,567.77
2016,10,30,15,30,777.0,75.0,2.6,29.0,410.0,706.83,539.93
2016,10,30,15,45,747.5,70.5,2.6,29.0,361.5,654.13,504.05
2016,10,30,16,0,718.0,66.0,2.6,29.0,313.0,600.87,466.82
2016,10,30,16,15,670.5,60.5,2.25,28.0,262.0,534.4,417.99
2016,10,30,16,30,623.0,55.0,1.9,27.0,211.0,474.09,371.09
2016,10,30,16,45,549.0,47.5,1.6,26.5,160.5,394.8,307.12
2016,10,30,17,0,475.0,40.0,1.3,26.0,110.0,321.16,244.99
2016,10,30,17,15,336.0,28.5,1.25,25.0,67.5,219.06,154.99
2016,10,30,17,30,197.0,17.0,1.2,24.0,25.0,115.86,0.0
2016,10,30,17,45,98.5,8.5,1.2,23.5,12.5,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,84.0,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,168.0,15.0,1.1,15.0,20.0,14.3,0.0
2016,10,31,7,15,318.5,27.0,1.35,16.0,62.5,21.64,11.19
2016,10,31,7,30,469.0,39.0,1.6,17.0,105.0,30.41,20.58
2016,10,31,7,45,558.0,46.5,1.9,18.0,157.0,50.38,26.67
2016,10,31,8,0,647.0,54.0,2.2,19.0,209.0,101.79,53.7
2016,10,31,8,15,696.0,59.0,2.25,20.0,261.5,157.8,95.0
2016,10,31,8,30,745.0,64.0,2.3,21.0,314.0,216.7,143.53
2016,10,31,8,45,781.0,67.0,2.4,22.0,364.5,275.27,194.09
2016,10,31,9,0,817.0,70.0,2.5,23.0,415.0,337.0,247.03
2016,10,31,9,15,838.5,73.0,2.6,23.5,460.5,395.97,297.55
2016,10,31,9,30,860.0,76.0,2.7,24.0,506.0,455.77,347.26
2016,10,31,9,45,876.0,77.5,2.8,24.5,545.5,511.84,392.67
2016,10,31,10,0,892.0,79.0,2.9,25.0,585.0,567.03,435.98
2016,10,31,10,15,902.0,81.0,2.9,25.5,617.5,618.47,474.87
2016,10,31,10,30,912.0,83.0,2.9,26.0,650.0,668.37,511.41
2016,10,31,10,45,918.5,84.0,2.95,26.5,674.5,713.07,543.45
2016,10,31,11,0,925.0,85.0,3.0,27.0,699.0,755.44,571.39
2016,10,31,11,15,928.5,86.0,3.05,27.0,715.5,793.02,596.78
2016,10,31,11,30,932.0,87.0,3.1,27.0,732.0,827.68,620.09
2016,10,31,11,45,930.5,88.5,3.15,27.5,739.5,855.74,637.62
2016,10,31,12,0,929.0,90.0,3.2,28.0,747.0,880.33,652.81
2016,10,31,12,15,927.5,90.0,3.2,28.0,746.5,899.7,665.54
2016,10,31,12,30,926.0,90.0,3.2,28.0,746.0,915.43,675.97
2016,10,31,12,45,922.0,90.0,3.25,28.5,736.5,925.24,681.6
2016,10,31,13,0,918.0,90.0,3.3,29.0,727.0,931.28,684.89
2016,10,31,13,15,912.0,89.0,3.3,29.0,709.5,930.6,684.94
2016,10,31,13,30,906.0,88.0,3.3,29.0,692.0,926.15,682.72
2016,10,31,13,45,896.0,87.0,3.35,29.0,666.0,914.42,676.14
2016,10,31,14,0,886.0,86.0,3.4,29.0,640.0,899.15,667.34
2016,10,31,14,15,873.5,84.5,3.4,29.0,607.0,877.68,654.16
2016,10,31,14,30,861.0,83.0,3.4,29.0,574.0,853.05,638.92
2016,10,31,14,45,842.5,81.0,3.4,29.0,534.5,826.99,622.68
2016,10,31,15,0,824.0,79.0,3.4,29.0,495.0,791.09,599.54
2016,10,31,15,15,800.5,76.0,3.3,28.5,450.0,747.71,571.63
2016,10,31,15,30,777.0,73.0,3.2,28.0,405.0,702.68,542.06
2016,10,31,15,45,742.0,69.5,3.15,28.0,356.0,647.27,503.45
2016,10,31,16,0,707.0,66.0,3.1,28.0,307.0,591.69,463.75
2016,10,31,16,15,657.5,60.5,2.7,27.0,256.0,528.43,416.42
2016,10,31,16,30,608.0,55.0,2.3,26.0,205.0,463.75,365.74
2016,10,31,16,45,527.0,47.5,1.9,25.5,155.0,381.37,298.58
2016,10,31,17,0,446.0,40.0,1.5,25.0,105.0,305.31,233.96
2016,10,31,17,15,305.5,28.0,1.45,24.0,64.0,203.77,142.93
2016,10,31,17,30,165.0,16.0,1.4,23.0,23.0,83.82,0.0
2016,10,31,17,45,82.5,8.0,1.35,22.0,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.5,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,21.0,16.0,13.34,0.0
2016,11,1,7,15,208.5,29.0,2.6,21.5,53.5,22.76,11.3
2016,11,1,7,30,343.0,44.0,2.9,22.0,91.0,35.2,24.06
2016,11,1,7,45,431.0,53.5,3.2,22.5,138.5,53.0,30.72
2016,11,1,8,0,519.0,63.0,3.5,23.0,186.0,98.13,54.95
2016,11,1,8,15,573.5,69.5,3.65,23.5,235.5,146.21,89.67
2016,11,1,8,30,628.0,76.0,3.8,24.0,285.0,200.52,133.69
2016,11,1,8,45,668.0,80.5,4.0,24.5,333.0,254.97,180.26
2016,11,1,9,0,708.0,85.0,4.2,25.0,381.0,313.23,230.15
2016,11,1,9,15,441.5,153.0,4.2,25.5,344.5,316.0,240.15
2016,11,1,9,30,175.0,221.0,4.2,26.0,308.0,285.38,219.68
2016,11,1,9,45,192.0,239.0,4.25,26.5,341.5,322.38,248.32
2016,11,1,10,0,209.0,257.0,4.3,27.0,375.0,360.97,277.6
2016,11,1,10,15,519.0,177.5,4.3,27.5,493.0,487.3,375.73
2016,11,1,10,30,829.0,98.0,4.3,28.0,611.0,631.6,485.24
2016,11,1,10,45,541.0,203.5,4.3,28.5,543.5,579.19,442.11
2016,11,1,11,0,253.0,309.0,4.3,29.0,476.0,490.65,371.68
2016,11,1,11,15,260.0,313.0,4.3,29.0,488.5,519.69,393.25
2016,11,1,11,30,267.0,317.0,4.3,29.0,501.0,541.22,408.9
2016,11,1,11,45,313.0,314.5,4.3,29.5,533.0,586.92,441.95
2016,11,1,12,0,359.0,312.0,4.3,30.0,565.0,633.79,475.34
2016,11,1,12,15,622.0,202.5,4.3,30.0,640.5,767.82,576.3
2016,11,1,12,30,885.0,93.0,4.3,30.0,716.0,880.94,654.47
2016,11,1,12,45,882.0,93.0,4.3,30.5,707.5,891.12,659.53
2016,11,1,13,0,879.0,93.0,4.3,31.0,699.0,897.71,662.97
2016,11,1,13,15,577.5,199.5,4.3,31.0,594.5,762.91,570.22
2016,11,1,13,30,276.0,306.0,4.3,31.0,490.0,595.8,445.89
2016,11,1,13,45,266.0,295.5,4.3,31.0,467.0,577.1,433.81
2016,11,1,14,0,256.0,285.0,4.3,31.0,444.0,557.25,420.2
2016,11,1,14,15,144.0,255.5,4.25,31.0,344.5,410.45,311.52
2016,11,1,14,30,32.0,226.0,4.2,31.0,245.0,266.1,201.19
2016,11,1,14,45,413.5,153.0,4.2,31.0,361.5,545.62,421.36
2016,11,1,15,0,795.0,80.0,4.2,31.0,478.0,766.66,582.88
2016,11,1,15,15,771.5,77.0,4.1,30.5,434.5,724.13,553.8
2016,11,1,15,30,748.0,74.0,4.0,30.0,391.0,680.05,524.64
2016,11,1,15,45,713.0,70.5,3.95,30.0,343.0,625.71,486.45
2016,11,1,16,0,678.0,67.0,3.9,30.0,295.0,575.06,450.08
2016,11,1,16,15,627.5,61.5,3.45,29.0,245.5,508.87,400.16
2016,11,1,16,30,577.0,56.0,3.0,28.0,196.0,444.99,350.0
2016,11,1,16,45,492.0,48.5,2.65,27.5,147.0,361.93,282.45
2016,11,1,17,0,407.0,41.0,2.3,27.0,98.0,285.5,217.77
2016,11,1,17,15,268.5,28.0,2.2,26.5,59.0,186.09,127.4
2016,11,1,17,30,130.0,15.0,2.1,26.0,20.0,68.11,0.0
2016,11,1,17,45,65.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,11.44,0.0
2016,11,2,7,15,131.5,31.0,2.7,22.0,47.5,24.41,12.01
2016,11,2,7,30,241.0,50.0,2.9,22.0,82.0,38.75,26.98
2016,11,2,7,45,340.0,61.5,3.15,22.5,129.0,56.11,34.96
2016,11,2,8,0,439.0,73.0,3.4,23.0,176.0,98.48,58.41
2016,11,2,8,15,497.5,81.5,3.55,23.5,224.5,145.51,92.31
2016,11,2,8,30,556.0,90.0,3.7,24.0,273.0,197.85,134.16
2016,11,2,8,45,606.0,93.5,3.85,24.5,321.0,249.77,177.8
2016,11,2,9,0,656.0,97.0,4.0,25.0,369.0,306.77,225.95
2016,11,2,9,15,683.5,101.0,4.05,25.5,412.5,360.38,271.39
2016,11,2,9,30,711.0,105.0,4.1,26.0,456.0,415.8,317.19
2016,11,2,9,45,735.5,106.5,4.15,26.5,494.5,468.77,360.0
2016,11,2,10,0,760.0,108.0,4.2,27.0,533.0,522.84,402.42
2016,11,2,10,15,439.5,197.5,4.15,27.0,447.0,459.54,354.1
2016,11,2,10,30,119.0,287.0,4.1,27.0,361.0,358.04,273.92
2016,11,2,10,45,211.0,292.0,4.05,27.5,428.5,432.44,330.82
2016,11,2,11,0,303.0,297.0,4.0,28.0,496.0,520.76,396.33
2016,11,2,11,15,151.5,212.0,3.9,28.0,311.5,326.94,250.71
2016,11,2,11,30,0.0,127.0,3.8,28.0,127.0,119.07,88.07
2016,11,2,11,45,168.5,221.0,3.75,28.5,339.0,362.3,278.33
2016,11,2,12,0,337.0,315.0,3.7,29.0,551.0,618.12,465.38
2016,11,2,12,15,576.0,219.0,3.6,29.0,622.0,740.43,556.22
2016,11,2,12,30,815.0,123.0,3.5,29.0,693.0,857.92,637.97
2016,11,2,12,45,556.0,220.0,3.4,29.0,607.0,747.0,558.81
2016,11,2,13,0,297.0,317.0,3.3,29.0,521.0,618.39,462.49
2016,11,2,13,15,290.5,309.5,3.15,28.5,505.5,608.9,457.37
2016,11,2,13,30,284.0,302.0,3.0,28.0,490.0,598.03,450.62
2016,11,2,13,45,519.5,213.0,2.95,28.0,540.0,723.22,546.03
2016,11,2,14,0,755.0,124.0,2.9,28.0,590.0,835.12,625.33
2016,11,2,14,15,474.0,191.0,2.8,28.0,478.5,652.89,495.77
2016,11,2,14,30,193.0,258.0,2.7,28.0,367.0,456.75,348.7
2016,11,2,14,45,411.0,194.5,2.65,28.0,405.0,591.08,453.82
2016,11,2,15,0,629.0,131.0,2.6,28.0,443.0,693.73,531.42
2016,11,2,15,15,599.0,125.0,2.45,27.5,400.5,646.93,498.85
2016,11,2,15,30,569.0,119.0,2.3,27.0,358.0,599.36,465.59
2016,11,2,15,45,515.0,114.5,2.2,27.0,311.0,531.72,415.87
2016,11,2,16,0,461.0,110.0,2.1,27.0,264.0,471.48,370.38
2016,11,2,16,15,402.0,99.0,1.9,26.5,217.0,402.73,317.63
2016,11,2,16,30,343.0,88.0,1.7,26.0,170.0,337.82,266.17
2016,11,2,16,45,251.0,73.0,1.55,25.5,125.0,244.43,191.01
2016,11,2,17,0,159.0,58.0,1.4,25.0,80.0,170.92,129.75
2016,11,2,17,15,79.5,35.0,1.5,25.0,46.0,98.78,64.73
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,11.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,21.0,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.91,0.0
2016,11,3,7,15,0.0,7.0,1.2,21.0,7.0,6.48,0.0
2016,11,3,7,30,0.0,12.0,1.4,21.0,12.0,11.11,3.75
2016,11,3,7,45,0.0,19.0,1.6,21.5,19.0,17.61,8.91
2016,11,3,8,0,0.0,26.0,1.8,22.0,26.0,24.11,14.43
2016,11,3,8,15,0.0,33.5,1.85,22.0,33.5,31.09,20.31
2016,11,3,8,30,0.0,41.0,1.9,22.0,41.0,38.07,26.12
2016,11,3,8,45,0.0,88.5,1.95,22.5,88.5,82.0,62.18
2016,11,3,9,0,0.0,136.0,2.0,23.0,136.0,125.54,97.1
2016,11,3,9,15,18.0,165.5,2.0,23.0,174.5,160.0,124.09
2016,11,3,9,30,36.0,195.0,2.0,23.0,213.0,198.41,154.09
2016,11,3,9,45,40.5,213.0,2.0,23.5,235.0,220.9,171.1
2016,11,3,10,0,45.0,231.0,2.0,24.0,257.0,244.03,188.42
2016,11,3,10,15,22.5,193.5,1.9,24.0,206.5,194.78,149.75
2016,11,3,10,30,0.0,156.0,1.8,24.0,156.0,146.28,111.34
2016,11,3,10,45,138.0,228.0,1.75,24.5,318.5,319.21,246.9
2016,11,3,11,0,276.0,300.0,1.7,25.0,481.0,504.27,383.59
2016,11,3,11,15,182.5,309.5,1.6,25.0,430.5,449.85,340.87
2016,11,3,11,30,89.0,319.0,1.5,25.0,380.0,387.2,292.89
2016,11,3,11,45,44.5,224.5,1.45,25.0,255.0,257.24,195.82
2016,11,3,12,0,0.0,130.0,1.4,25.0,130.0,122.1,91.14
2016,11,3,12,15,0.0,73.0,1.3,25.0,73.0,68.05,48.84
2016,11,3,12,30,0.0,16.0,1.2,25.0,16.0,14.89,6.36
2016,11,3,12,45,0.0,47.5,1.2,25.0,47.5,44.24,29.99
2016,11,3,13,0,0.0,79.0,1.2,25.0,79.0,73.65,53.44
2016,11,3,13,15,0.0,89.5,1.25,25.0,89.5,83.46,61.23
2016,11,3,13,30,0.0,100.0,1.3,25.0,100.0,93.44,69.19
2016,11,3,13,45,0.0,58.0,1.4,25.5,58.0,54.01,37.81
2016,11,3,14,0,0.0,16.0,1.5,26.0,16.0,14.87,6.37
2016,11,3,14,15,0.0,55.5,1.55,26.0,55.5,51.65,36.06
2016,11,3,14,30,0.0,95.0,1.6,26.0,95.0,88.76,65.77
2016,11,3,14,45,0.0,52.5,1.65,26.0,52.5,48.83,33.91
2016,11,3,15,0,0.0,10.0,1.7,26.0,10.0,9.28,1.92
2016,11,3,15,15,0.0,8.5,1.65,25.5,8.5,7.88,0.81
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,6.49,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,5.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.63,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.7,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.78,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.85,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.92,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.46,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.81,0.0
2016,11,4,7,15,0.0,17.5,3.25,18.0,17.5,16.24,5.39
2016,11,4,7,30,0.0,31.0,3.3,18.0,31.0,28.74,18.82
2016,11,4,7,45,0.0,49.0,3.4,18.5,49.0,44.72,31.57
2016,11,4,8,0,0.0,67.0,3.5,19.0,67.0,61.06,45.5
2016,11,4,8,15,0.0,85.5,3.55,19.0,85.5,78.05,59.86
2016,11,4,8,30,0.0,104.0,3.6,19.0,104.0,95.23,74.16
2016,11,4,8,45,0.0,118.0,3.7,19.0,118.0,108.56,85.05
2016,11,4,9,0,0.0,132.0,3.8,19.0,132.0,121.92,95.82
2016,11,4,9,15,0.0,120.5,3.8,19.5,120.5,111.89,87.15
2016,11,4,9,30,0.0,109.0,3.8,20.0,109.0,101.47,78.23
2016,11,4,9,45,0.0,105.0,3.8,20.5,105.0,97.85,74.92
2016,11,4,10,0,0.0,101.0,3.8,21.0,101.0,94.16,71.59
2016,11,4,10,15,0.0,57.0,3.75,21.0,57.0,53.05,37.96
2016,11,4,10,30,0.0,13.0,3.7,21.0,13.0,12.08,4.3
2016,11,4,10,45,0.0,88.5,3.65,21.5,89.0,82.5,61.66
2016,11,4,11,0,0.0,164.0,3.6,22.0,165.0,154.33,118.79
2016,11,4,11,15,4.5,189.5,3.55,22.0,193.5,182.53,140.94
2016,11,4,11,30,9.0,215.0,3.5,22.0,222.0,211.41,163.53
2016,11,4,11,45,4.5,174.0,3.5,22.0,177.5,168.21,129.39
2016,11,4,12,0,0.0,133.0,3.5,22.0,133.0,125.0,95.06
2016,11,4,12,15,0.0,112.5,3.45,22.0,112.5,105.35,79.44
2016,11,4,12,30,0.0,92.0,3.4,22.0,92.0,85.81,63.83
2016,11,4,12,45,0.5,129.0,3.35,22.5,129.0,121.82,92.49
2016,11,4,13,0,1.0,166.0,3.3,23.0,166.0,158.78,121.52
2016,11,4,13,15,14.0,210.5,3.25,23.0,219.5,215.7,166.64
2016,11,4,13,30,27.0,255.0,3.2,23.0,273.0,274.66,212.76
2016,11,4,13,45,13.5,178.0,3.2,23.0,187.0,183.17,141.39
2016,11,4,14,0,0.0,101.0,3.2,23.0,101.0,94.48,70.85
2016,11,4,14,15,5.0,146.5,3.15,23.0,149.5,144.42,111.19
2016,11,4,14,30,10.0,192.0,3.1,23.0,198.0,197.24,153.33
2016,11,4,14,45,5.0,129.0,3.1,23.0,132.0,127.45,97.99
2016,11,4,15,0,0.0,66.0,3.1,23.0,66.0,61.41,44.73
2016,11,4,15,15,0.0,72.5,3.0,22.5,72.5,67.47,49.96
2016,11,4,15,30,0.0,79.0,2.9,22.0,79.0,73.74,55.35
2016,11,4,15,45,0.0,68.5,2.85,22.0,68.5,63.73,47.25
2016,11,4,16,0,0.0,58.0,2.8,22.0,58.0,53.92,39.24
2016,11,4,16,15,0.0,47.5,2.6,21.5,47.5,44.13,31.2
2016,11,4,16,30,0.0,37.0,2.4,21.0,37.0,34.35,23.02
2016,11,4,16,45,0.0,27.5,2.25,21.0,27.5,25.51,15.47
2016,11,4,17,0,0.0,18.0,2.1,21.0,18.0,16.68,7.87
2016,11,4,17,15,0.0,10.0,2.0,20.5,10.0,9.26,0.81
2016,11,4,17,30,0.0,2.0,1.9,20.0,2.0,1.91,0.0
2016,11,4,17,45,0.0,1.0,1.85,20.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.95,0.0
2016,11,5,7,15,0.0,8.5,3.2,17.0,8.5,7.87,0.0
2016,11,5,7,30,0.0,16.0,3.3,17.0,16.0,14.83,7.0
2016,11,5,7,45,0.0,26.0,3.4,17.5,26.0,24.12,14.52
2016,11,5,8,0,0.0,36.0,3.5,18.0,36.0,33.42,22.53
2016,11,5,8,15,0.0,47.0,3.45,18.0,47.0,43.67,31.28
2016,11,5,8,30,0.0,58.0,3.4,18.0,58.0,53.93,39.93
2016,11,5,8,45,0.0,36.0,3.4,18.5,36.0,33.42,22.56
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,12.98,5.28
2016,11,5,9,15,0.0,38.5,3.3,19.0,38.5,35.76,24.35
2016,11,5,9,30,0.0,63.0,3.2,19.0,63.0,58.61,43.25
2016,11,5,9,45,0.0,68.5,3.15,19.5,68.5,63.75,47.27
2016,11,5,10,0,0.0,74.0,3.1,20.0,74.0,68.9,51.27
2016,11,5,10,15,0.0,75.5,3.0,20.5,75.5,70.32,52.19
2016,11,5,10,30,0.0,77.0,2.9,21.0,77.0,71.73,53.12
2016,11,5,10,45,0.0,108.5,2.85,21.5,108.5,101.34,76.8
2016,11,5,11,0,0.0,140.0,2.8,22.0,140.0,131.35,100.46
2016,11,5,11,15,0.0,103.0,2.75,22.0,103.0,96.19,72.25
2016,11,5,11,30,0.0,66.0,2.7,22.0,66.0,61.49,44.33
2016,11,5,11,45,9.5,159.5,2.65,22.5,166.0,158.12,121.54
2016,11,5,12,0,19.0,253.0,2.6,23.0,266.0,259.02,199.62
2016,11,5,12,15,12.5,225.5,2.55,23.0,234.0,226.83,174.33
2016,11,5,12,30,6.0,198.0,2.5,23.0,202.0,194.34,149.04
2016,11,5,12,45,14.5,228.5,2.5,23.0,238.5,233.11,179.52
2016,11,5,13,0,23.0,259.0,2.5,23.0,275.0,273.0,210.44
2016,11,5,13,15,12.5,216.5,2.5,23.0,225.5,220.59,169.84
2016,11,5,13,30,2.0,174.0,2.5,23.0,176.0,168.44,129.1
2016,11,5,13,45,116.0,227.0,2.55,23.0,298.0,349.92,273.84
2016,11,5,14,0,230.0,280.0,2.6,23.0,420.0,513.57,398.77
2016,11,5,14,15,174.0,266.0,2.6,23.0,368.5,449.02,349.23
2016,11,5,14,30,118.0,252.0,2.6,23.0,317.0,385.19,300.59
2016,11,5,14,45,108.0,233.0,2.65,23.0,289.0,341.96,268.56
2016,11,5,15,0,98.0,214.0,2.7,23.0,261.0,312.06,246.14
2016,11,5,15,15,286.5,172.5,2.7,22.5,293.5,435.39,347.63
2016,11,5,15,30,475.0,131.0,2.7,22.0,326.0,534.53,427.68
2016,11,5,15,45,415.0,128.0,2.7,22.0,283.0,473.21,379.81
2016,11,5,16,0,355.0,125.0,2.7,22.0,240.0,403.47,325.38
2016,11,5,16,15,309.0,109.0,2.55,21.5,196.5,342.81,277.22
2016,11,5,16,30,263.0,93.0,2.4,21.0,153.0,285.36,230.07
2016,11,5,16,45,200.0,73.0,2.3,21.0,111.5,216.3,171.84
2016,11,5,17,0,137.0,53.0,2.2,21.0,70.0,152.71,116.96
2016,11,5,17,15,68.5,31.0,2.15,20.5,39.5,77.83,46.87
2016,11,5,17,30,0.0,9.0,2.1,20.0,9.0,8.58,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,122.0,22.0,2.05,16.0,36.5,17.23,4.73
2016,11,6,7,30,244.0,44.0,2.2,16.0,73.0,34.21,23.52
2016,11,6,7,45,332.5,57.0,2.4,16.5,118.0,50.59,32.33
2016,11,6,8,0,421.0,70.0,2.6,17.0,163.0,92.24,55.73
2016,11,6,8,15,226.0,95.0,2.7,17.0,146.5,115.67,81.73
2016,11,6,8,30,31.0,120.0,2.8,17.0,130.0,114.84,89.77
2016,11,6,8,45,15.5,123.0,2.9,17.5,128.0,117.02,92.04
2016,11,6,9,0,0.0,126.0,3.0,18.0,126.0,116.47,91.69
2016,11,6,9,15,1.0,141.0,3.05,18.5,141.5,131.14,103.27
2016,11,6,9,30,2.0,156.0,3.1,19.0,157.0,146.0,114.86
2016,11,6,9,45,1.0,137.5,3.2,19.5,138.0,128.73,100.35
2016,11,6,10,0,0.0,119.0,3.3,20.0,119.0,111.06,85.62
2016,11,6,10,15,0.0,126.5,3.35,20.5,126.5,118.23,91.07
2016,11,6,10,30,0.0,134.0,3.4,21.0,134.0,125.43,96.49
2016,11,6,10,45,24.5,205.0,3.5,21.5,221.0,214.54,167.42
2016,11,6,11,0,49.0,276.0,3.6,22.0,308.0,305.27,237.71
2016,11,6,11,15,24.5,189.5,3.55,22.0,205.5,202.54,157.1
2016,11,6,11,30,0.0,103.0,3.5,22.0,103.0,96.21,72.19
2016,11,6,11,45,1.0,139.0,3.5,22.0,140.0,131.51,100.46
2016,11,6,12,0,2.0,175.0,3.5,22.0,177.0,167.52,128.9
2016,11,6,12,15,1.0,117.0,3.4,21.5,118.0,110.52,83.77
2016,11,6,12,30,0.0,59.0,3.3,21.0,59.0,54.97,39.19
2016,11,6,12,45,0.0,37.0,3.25,21.0,37.0,34.44,22.53
2016,11,6,13,0,0.0,15.0,3.2,21.0,15.0,13.95,5.79
2016,11,6,13,15,0.0,24.5,3.1,21.0,24.5,22.79,13.05
2016,11,6,13,30,0.0,34.0,3.0,21.0,34.0,31.63,20.32
2016,11,6,13,45,0.0,42.5,2.95,21.0,42.5,39.55,26.83
2016,11,6,14,0,0.0,51.0,2.9,21.0,51.0,47.46,33.36
2016,11,6,14,15,0.0,49.0,2.9,21.0,49.0,45.58,31.89
2016,11,6,14,30,0.0,47.0,2.9,21.0,47.0,43.71,30.43
2016,11,6,14,45,0.0,46.0,2.9,21.0,46.0,42.77,29.74
2016,11,6,15,0,0.0,45.0,2.9,21.0,45.0,41.83,29.05
2016,11,6,15,15,0.0,25.5,2.9,20.5,25.5,23.67,14.11
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.56,0.0
2016,11,6,15,45,0.0,5.5,2.9,20.0,5.5,5.1,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.63,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.7,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.78,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.85,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.92,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.46,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,129.0,21.0,1.7,17.0,36.0,16.46,3.28
2016,11,7,7,30,258.0,42.0,1.9,17.0,72.0,32.68,22.03
2016,11,7,7,45,352.5,53.5,2.15,17.5,117.0,47.64,29.8
2016,11,7,8,0,447.0,65.0,2.4,18.0,162.0,90.68,53.33
2016,11,7,8,15,223.5,46.0,2.45,18.5,94.5,71.59,44.72
2016,11,7,8,30,0.0,27.0,2.5,19.0,27.0,25.04,15.5
2016,11,7,8,45,0.0,32.0,2.6,19.5,32.0,29.7,19.36
2016,11,7,9,0,0.0,37.0,2.7,20.0,37.0,34.36,23.15
2016,11,7,9,15,0.0,54.0,2.7,20.0,54.0,50.2,36.26
2016,11,7,9,30,0.0,71.0,2.7,20.0,71.0,66.07,49.25
2016,11,7,9,45,0.0,77.5,2.75,20.5,77.5,72.16,53.99
2016,11,7,10,0,0.0,84.0,2.8,21.0,84.0,78.24,58.7
2016,11,7,10,15,0.0,99.5,2.8,21.0,99.5,92.79,70.37
2016,11,7,10,30,0.0,115.0,2.8,21.0,115.0,107.45,82.04
2016,11,7,10,45,0.5,143.5,2.85,21.5,144.0,134.94,103.73
2016,11,7,11,0,1.0,172.0,2.9,22.0,173.0,162.82,125.46
2016,11,7,11,15,0.5,149.0,2.85,22.0,149.5,140.5,107.59
2016,11,7,11,30,0.0,126.0,2.8,22.0,126.0,118.15,89.76
2016,11,7,11,45,1.0,148.0,2.8,22.5,149.0,140.22,107.08
2016,11,7,12,0,2.0,170.0,2.8,23.0,172.0,162.65,124.47
2016,11,7,12,15,2.0,171.5,2.75,23.0,173.0,164.38,125.76
2016,11,7,12,30,2.0,173.0,2.7,23.0,174.0,166.14,127.14
2016,11,7,12,45,5.0,191.5,2.7,23.0,195.0,187.52,144.02
2016,11,7,13,0,8.0,210.0,2.7,23.0,216.0,209.4,161.21
2016,11,7,13,15,4.5,191.0,2.65,23.0,194.5,187.54,144.13
2016,11,7,13,30,1.0,172.0,2.6,23.0,173.0,165.64,127.02
2016,11,7,13,45,0.5,141.5,2.55,23.0,142.0,134.83,102.9
2016,11,7,14,0,0.0,111.0,2.5,23.0,111.0,104.31,78.78
2016,11,7,14,15,20.0,167.5,2.4,23.0,178.5,179.24,139.32
2016,11,7,14,30,40.0,224.0,2.3,23.0,246.0,271.95,212.38
2016,11,7,14,45,20.0,179.5,2.25,23.0,190.5,193.84,150.96
2016,11,7,15,0,0.0,135.0,2.2,23.0,135.0,130.62,100.53
2016,11,7,15,15,0.0,129.5,2.1,22.5,129.5,125.99,97.38
2016,11,7,15,30,0.0,124.0,2.0,22.0,124.0,121.63,94.31
2016,11,7,15,45,0.0,107.5,1.9,22.0,107.5,105.25,81.22
2016,11,7,16,0,0.0,91.0,1.8,22.0,91.0,88.83,67.93
2016,11,7,16,15,214.0,81.0,1.6,21.5,129.0,243.24,197.57
2016,11,7,16,30,428.0,71.0,1.4,21.0,167.0,364.91,293.06
2016,11,7,16,45,338.5,58.0,1.25,21.0,122.0,281.73,222.71
2016,11,7,17,0,249.0,45.0,1.1,21.0,77.0,206.75,158.05
2016,11,7,17,15,138.0,27.5,1.1,20.5,43.5,118.86,68.04
2016,11,7,17,30,27.0,10.0,1.1,20.0,10.0,20.49,0.0
2016,11,7,17,45,13.5,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,3.15,17.0,10.0,9.26,0.0
2016,11,8,7,30,0.0,20.0,3.3,17.0,20.0,18.55,10.0
2016,11,8,7,45,0.0,33.0,3.45,17.5,33.0,30.64,19.87
2016,11,8,8,0,0.0,46.0,3.6,18.0,46.0,42.75,30.3
2016,11,8,8,15,0.0,60.0,3.6,18.0,60.0,55.6,41.28
2016,11,8,8,30,0.0,74.0,3.6,18.0,74.0,68.5,52.16
2016,11,8,8,45,0.0,56.0,3.65,18.0,56.0,52.06,38.31
2016,11,8,9,0,0.0,38.0,3.7,18.0,38.0,35.29,24.14
2016,11,8,9,15,0.0,61.0,3.7,18.0,61.0,56.73,42.03
2016,11,8,9,30,0.0,84.0,3.7,18.0,84.0,78.22,59.76
2016,11,8,9,45,0.0,95.0,3.7,18.5,95.0,88.51,67.94
2016,11,8,10,0,0.0,106.0,3.7,19.0,106.0,98.86,76.1
2016,11,8,10,15,0.0,126.5,3.75,19.0,126.5,118.25,91.72
2016,11,8,10,30,0.0,147.0,3.8,19.0,147.0,137.82,107.36
2016,11,8,10,45,4.5,176.5,3.9,19.0,179.5,169.22,132.52
2016,11,8,11,0,9.0,206.0,4.0,19.0,212.0,201.4,158.11
2016,11,8,11,15,7.0,199.5,4.1,19.0,204.5,194.25,152.18
2016,11,8,11,30,5.0,193.0,4.2,19.0,197.0,186.9,146.18
2016,11,8,11,45,15.0,228.0,4.3,19.0,238.5,229.92,180.59
2016,11,8,12,0,25.0,263.0,4.4,19.0,280.0,274.25,215.68
2016,11,8,12,15,23.0,259.0,4.4,19.0,275.0,269.76,212.01
