Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,12,30,21.0,255.0,4.4,19.0,270.0,265.11,208.35
2016,11,8,12,45,29.0,265.5,4.45,19.0,285.5,295.85,232.83
2016,11,8,13,0,37.0,276.0,4.5,19.0,301.0,316.49,249.33
2016,11,8,13,15,24.5,247.5,4.5,19.0,264.0,263.72,207.79
2016,11,8,13,30,12.0,219.0,4.5,19.0,227.0,223.82,176.13
2016,11,8,13,45,7.0,197.5,4.5,19.5,202.0,197.82,155.25
2016,11,8,14,0,2.0,176.0,4.5,20.0,177.0,171.84,134.29
2016,11,8,14,15,1.0,156.5,4.45,20.0,157.0,151.47,118.17
2016,11,8,14,30,0.0,137.0,4.4,20.0,137.0,131.13,101.97
2016,11,8,14,45,0.0,102.5,4.35,20.0,102.5,96.49,74.01
2016,11,8,15,0,0.0,68.0,4.3,20.0,68.0,63.27,46.91
2016,11,8,15,15,0.0,37.5,4.15,19.5,37.5,34.83,23.5
2016,11,8,15,30,0.0,7.0,4.0,19.0,7.0,6.49,0.0
2016,11,8,15,45,0.0,6.0,3.85,19.0,6.0,5.56,0.0
2016,11,8,16,0,0.0,5.0,3.7,19.0,5.0,4.63,0.0
2016,11,8,16,15,0.0,4.0,3.6,18.5,4.0,3.7,0.0
2016,11,8,16,30,0.0,3.0,3.5,18.0,3.0,2.78,0.0
2016,11,8,16,45,0.0,2.0,3.4,18.0,2.0,1.85,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.92,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.46,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.39,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.77,0.0
2016,11,9,7,45,0.0,5.5,3.45,14.5,5.5,5.09,0.0
2016,11,9,8,0,0.0,8.0,3.5,15.0,8.0,7.4,0.65
2016,11,9,8,15,0.0,10.0,3.6,15.0,10.0,9.26,2.28
2016,11,9,8,30,0.0,12.0,3.7,15.0,12.0,11.12,3.88
2016,11,9,8,45,0.0,12.5,3.8,15.5,12.5,11.59,4.26
2016,11,9,9,0,0.0,13.0,3.9,16.0,13.0,12.05,4.62
2016,11,9,9,15,0.0,24.0,3.95,16.0,24.0,22.27,13.28
2016,11,9,9,30,0.0,35.0,4.0,16.0,35.0,32.51,21.88
2016,11,9,9,45,0.0,39.0,4.05,16.0,39.0,36.24,24.95
2016,11,9,10,0,0.0,43.0,4.1,16.0,43.0,39.98,28.01
2016,11,9,10,15,0.0,27.0,4.1,16.0,27.0,25.09,15.45
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,10.22,2.93
2016,11,9,10,45,0.0,41.0,4.15,16.5,41.0,38.14,26.24
2016,11,9,11,0,0.0,71.0,4.2,17.0,71.0,66.14,49.3
2016,11,9,11,15,0.0,73.0,4.2,17.0,73.0,68.02,50.77
2016,11,9,11,30,0.0,75.0,4.2,17.0,75.0,69.89,52.26
2016,11,9,11,45,0.0,81.0,4.25,17.5,81.0,75.51,56.73
2016,11,9,12,0,0.0,87.0,4.3,18.0,87.0,81.12,61.17
2016,11,9,12,15,0.0,87.0,4.2,18.0,87.0,81.12,61.16
2016,11,9,12,30,0.0,87.0,4.1,18.0,87.0,81.12,61.16
2016,11,9,12,45,0.0,81.5,4.1,18.0,81.5,75.98,56.98
2016,11,9,13,0,0.0,76.0,4.1,18.0,76.0,70.83,52.81
2016,11,9,13,15,0.0,82.0,4.05,18.0,82.0,76.43,57.45
2016,11,9,13,30,0.0,88.0,4.0,18.0,88.0,82.03,62.1
2016,11,9,13,45,0.0,68.5,4.0,18.5,68.5,63.8,47.11
2016,11,9,14,0,0.0,49.0,4.0,19.0,49.0,45.59,32.12
2016,11,9,14,15,0.0,60.0,4.0,19.0,60.0,55.84,40.66
2016,11,9,14,30,0.0,71.0,4.0,19.0,71.0,66.1,49.21
2016,11,9,14,45,0.0,44.0,4.0,19.0,44.0,40.9,28.46
2016,11,9,15,0,0.0,17.0,4.0,19.0,17.0,15.78,7.57
2016,11,9,15,15,0.0,15.0,3.9,18.5,15.0,13.91,6.06
2016,11,9,15,30,0.0,13.0,3.8,18.0,13.0,12.05,4.54
2016,11,9,15,45,0.0,11.5,3.7,18.0,11.5,10.66,3.38
2016,11,9,16,0,0.0,10.0,3.6,18.0,10.0,9.26,2.21
2016,11,9,16,15,0.0,8.0,3.3,17.5,8.0,7.41,0.64
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,5.55,0.0
2016,11,9,16,45,0.0,4.0,2.7,17.0,4.0,3.7,0.0
2016,11,9,17,0,0.0,2.0,2.4,17.0,2.0,1.85,0.0
2016,11,9,17,15,0.0,1.0,2.35,16.5,1.0,0.92,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,37.5,19.5,2.3,13.0,23.5,17.07,0.0
2016,11,10,7,30,75.0,39.0,2.3,13.0,47.0,32.96,22.28
2016,11,10,7,45,110.0,59.5,2.35,13.5,79.0,51.04,36.32
2016,11,10,8,0,145.0,80.0,2.4,14.0,111.0,79.86,56.73
2016,11,10,8,15,170.5,99.5,2.35,14.0,144.5,110.56,80.79
2016,11,10,8,30,196.0,119.0,2.3,14.0,178.0,145.57,109.72
2016,11,10,8,45,276.0,130.5,2.25,14.5,229.0,190.27,145.24
2016,11,10,9,0,356.0,142.0,2.2,15.0,280.0,243.84,188.87
2016,11,10,9,15,193.5,162.0,2.2,15.0,238.5,223.59,177.43
2016,11,10,9,30,31.0,182.0,2.2,15.0,197.0,184.16,147.52
2016,11,10,9,45,15.5,152.5,2.25,15.5,160.0,149.68,119.09
2016,11,10,10,0,0.0,123.0,2.3,16.0,123.0,114.85,90.09
2016,11,10,10,15,122.5,194.5,2.25,16.5,266.0,260.5,208.95
2016,11,10,10,30,245.0,266.0,2.2,17.0,409.0,413.64,328.67
2016,11,10,10,45,249.0,277.5,2.2,17.5,428.5,440.42,347.87
2016,11,10,11,0,253.0,289.0,2.2,18.0,448.0,466.96,367.24
2016,11,10,11,15,223.5,301.0,2.2,18.0,444.5,469.39,368.31
2016,11,10,11,30,194.0,313.0,2.2,18.0,441.0,469.36,367.53
2016,11,10,11,45,193.0,318.0,2.2,18.5,446.0,482.11,376.33
2016,11,10,12,0,192.0,323.0,2.2,19.0,451.0,494.22,384.53
2016,11,10,12,15,297.5,302.0,2.3,19.0,501.5,576.93,448.68
2016,11,10,12,30,403.0,281.0,2.4,19.0,552.0,651.71,505.88
2016,11,10,12,45,397.0,279.0,2.5,19.5,543.0,652.55,505.71
2016,11,10,13,0,391.0,277.0,2.6,20.0,534.0,651.62,504.84
2016,11,10,13,15,342.0,280.5,2.7,20.0,501.5,617.54,479.85
2016,11,10,13,30,293.0,284.0,2.8,20.0,469.0,581.9,453.6
2016,11,10,13,45,230.0,279.5,2.9,20.0,421.5,510.3,400.25
2016,11,10,14,0,167.0,275.0,3.0,20.0,374.0,451.89,355.7
2016,11,10,14,15,213.0,255.0,2.95,20.0,374.0,468.9,371.0
2016,11,10,14,30,259.0,235.0,2.9,20.0,374.0,497.23,394.24
2016,11,10,14,45,285.5,213.0,2.9,20.0,356.0,490.65,390.88
2016,11,10,15,0,312.0,191.0,2.9,20.0,338.0,481.57,385.73
2016,11,10,15,15,193.5,177.5,2.75,19.5,266.0,355.14,286.55
2016,11,10,15,30,75.0,164.0,2.6,19.0,194.0,236.3,190.39
2016,11,10,15,45,68.5,144.0,2.5,19.0,168.5,208.39,168.31
2016,11,10,16,0,62.0,124.0,2.4,19.0,143.0,180.69,145.75
2016,11,10,16,15,53.0,103.0,2.05,18.5,117.0,150.23,120.6
2016,11,10,16,30,44.0,82.0,1.7,18.0,91.0,120.12,95.21
2016,11,10,16,45,29.0,61.0,1.4,17.5,66.5,86.93,66.72
2016,11,10,17,0,14.0,40.0,1.1,17.0,42.0,54.02,38.1
2016,11,10,17,15,7.0,20.0,1.05,16.0,21.0,24.47,7.4
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,6.0,1.75,11.5,6.0,5.55,0.0
2016,11,11,7,30,0.0,12.0,2.0,12.0,12.0,11.11,3.76
2016,11,11,7,45,0.0,20.0,2.25,13.0,20.0,18.54,10.02
2016,11,11,8,0,0.0,28.0,2.5,14.0,28.0,25.97,16.52
2016,11,11,8,15,0.0,37.0,2.35,14.5,37.0,34.35,23.78
2016,11,11,8,30,0.0,46.0,2.2,15.0,46.0,42.73,30.93
2016,11,11,8,45,0.0,51.5,2.05,15.5,51.5,47.86,35.19
2016,11,11,9,0,0.0,57.0,1.9,16.0,57.0,52.99,39.38
2016,11,11,9,15,0.0,62.5,1.95,16.5,62.5,58.13,43.5
2016,11,11,9,30,0.0,68.0,2.0,17.0,68.0,63.27,47.58
2016,11,11,9,45,0.0,75.0,2.05,18.0,75.0,69.82,52.67
2016,11,11,10,0,0.0,82.0,2.1,19.0,82.0,76.37,57.7
2016,11,11,10,15,17.5,159.0,2.1,19.0,169.5,159.01,124.89
2016,11,11,10,30,35.0,236.0,2.1,19.0,257.0,249.92,196.83
2016,11,11,10,45,17.5,164.5,2.15,19.5,175.0,166.2,129.71
2016,11,11,11,0,0.0,93.0,2.2,20.0,93.0,86.7,65.3
2016,11,11,11,15,20.0,183.0,2.2,20.0,196.5,187.65,146.68
2016,11,11,11,30,40.0,273.0,2.2,20.0,300.0,301.94,235.78
2016,11,11,11,45,167.0,289.5,2.2,20.5,401.0,431.07,336.24
2016,11,11,12,0,294.0,306.0,2.2,21.0,502.0,568.41,438.85
2016,11,11,12,15,237.5,314.0,2.2,21.0,472.0,528.73,407.9
2016,11,11,12,30,181.0,322.0,2.2,21.0,442.0,496.58,383.15
2016,11,11,12,45,533.5,204.0,2.25,21.5,553.5,699.06,539.33
2016,11,11,13,0,886.0,86.0,2.3,22.0,665.0,875.43,662.25
2016,11,11,13,15,881.0,85.5,2.3,22.0,649.0,876.24,661.64
2016,11,11,13,30,876.0,85.0,2.3,22.0,633.0,873.5,660.47
2016,11,11,13,45,868.5,83.5,2.3,22.5,609.5,863.88,653.54
2016,11,11,14,0,861.0,82.0,2.3,23.0,586.0,850.86,644.5
2016,11,11,14,15,522.0,162.0,2.25,22.5,462.5,651.6,505.27
2016,11,11,14,30,183.0,242.0,2.2,22.0,339.0,428.12,334.83
2016,11,11,14,45,224.0,219.5,2.2,22.0,330.0,434.41,342.85
2016,11,11,15,0,265.0,197.0,2.2,22.0,321.0,451.03,357.18
2016,11,11,15,15,257.0,179.0,2.05,22.0,290.0,418.83,332.97
2016,11,11,15,30,249.0,161.0,1.9,22.0,259.0,386.03,308.21
2016,11,11,15,45,444.0,114.5,1.8,22.0,262.0,473.62,379.25
2016,11,11,16,0,639.0,68.0,1.7,22.0,265.0,538.3,429.55
2016,11,11,16,15,582.5,61.5,1.45,21.5,216.5,469.95,375.0
2016,11,11,16,30,526.0,55.0,1.2,21.0,168.0,404.4,321.56
2016,11,11,16,45,438.5,45.5,0.95,20.5,122.0,321.67,252.73
2016,11,11,17,0,351.0,36.0,0.7,20.0,76.0,246.01,186.12
2016,11,11,17,15,175.5,18.0,0.7,19.5,38.0,121.11,51.7
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,12.0,34.0,12.18,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,68.0,24.71,15.09
2016,11,12,7,45,449.5,40.0,3.45,12.5,114.0,35.12,25.32
2016,11,12,8,0,547.0,49.0,3.6,13.0,160.0,79.75,42.26
2016,11,12,8,15,605.0,55.5,3.6,13.5,209.0,128.46,76.79
2016,11,12,8,30,663.0,62.0,3.6,14.0,258.0,183.66,122.31
2016,11,12,8,45,700.0,66.5,3.65,15.0,305.0,239.51,171.54
2016,11,12,9,0,737.0,71.0,3.7,16.0,352.0,296.89,222.46
2016,11,12,9,15,763.0,74.5,3.65,16.5,395.5,352.36,271.82
2016,11,12,9,30,789.0,78.0,3.6,17.0,439.0,409.3,321.16
2016,11,12,9,45,805.5,81.0,3.55,17.5,477.0,462.46,366.18
2016,11,12,10,0,822.0,84.0,3.5,18.0,515.0,515.48,409.63
2016,11,12,10,15,835.0,86.0,3.4,18.0,546.5,565.08,449.81
2016,11,12,10,30,848.0,88.0,3.3,18.0,578.0,613.65,488.08
2016,11,12,10,45,854.5,90.5,3.2,18.5,602.5,657.24,520.59
2016,11,12,11,0,861.0,93.0,3.1,19.0,627.0,695.67,548.48
2016,11,12,11,15,866.5,94.0,3.0,19.0,643.5,732.04,573.74
2016,11,12,11,30,872.0,95.0,2.9,19.0,660.0,765.89,596.85
2016,11,12,11,45,878.5,94.0,2.85,19.5,669.5,795.64,615.99
2016,11,12,12,0,885.0,93.0,2.8,20.0,679.0,822.54,632.99
2016,11,12,12,15,885.0,93.0,2.7,20.0,679.5,842.16,645.73
2016,11,12,12,30,885.0,93.0,2.6,20.0,680.0,858.42,656.2
2016,11,12,12,45,881.5,93.0,2.55,20.5,671.5,868.26,661.43
2016,11,12,13,0,878.0,93.0,2.5,21.0,663.0,874.56,664.39
2016,11,12,13,15,872.5,92.0,2.45,21.0,647.0,874.43,664.38
2016,11,12,13,30,867.0,91.0,2.4,21.0,631.0,870.77,662.16
2016,11,12,13,45,556.0,178.0,2.4,21.0,519.5,704.16,545.25
2016,11,12,14,0,245.0,265.0,2.4,21.0,408.0,507.2,395.67
2016,11,12,14,15,122.5,167.5,2.4,21.0,239.0,288.05,228.72
2016,11,12,14,30,0.0,70.0,2.4,21.0,70.0,65.16,47.88
2016,11,12,14,45,120.0,134.5,2.4,21.0,190.0,246.74,198.75
2016,11,12,15,0,240.0,199.0,2.4,21.0,310.0,433.3,345.93
2016,11,12,15,15,451.0,145.5,2.3,20.5,330.0,540.41,432.41
2016,11,12,15,30,662.0,92.0,2.2,20.0,350.0,626.51,500.75
2016,11,12,15,45,618.5,86.5,2.1,20.0,303.0,567.88,455.85
2016,11,12,16,0,575.0,81.0,2.0,20.0,256.0,509.96,410.91
2016,11,12,16,15,515.0,73.0,1.75,19.5,208.5,439.88,355.2
2016,11,12,16,30,455.0,65.0,1.5,19.0,161.0,372.73,299.87
2016,11,12,16,45,371.5,52.0,1.3,18.5,116.5,291.27,231.44
2016,11,12,17,0,288.0,39.0,1.1,18.0,72.0,217.49,165.92
2016,11,12,17,15,144.0,19.5,1.1,17.5,36.0,105.55,39.85
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,104.5,18.0,1.2,11.5,28.0,14.24,0.0
2016,11,13,7,30,209.0,36.0,1.4,12.0,56.0,28.18,17.84
2016,11,13,7,45,289.0,50.5,1.65,12.5,97.5,41.35,30.77
2016,11,13,8,0,369.0,65.0,1.9,13.0,139.0,79.87,48.98
2016,11,13,8,15,436.0,72.5,1.8,13.5,183.0,120.14,77.15
2016,11,13,8,30,503.0,80.0,1.7,14.0,227.0,169.27,116.46
2016,11,13,8,45,497.5,97.5,1.6,14.5,264.0,214.32,156.99
2016,11,13,9,0,492.0,115.0,1.5,15.0,301.0,259.79,197.57
2016,11,13,9,15,614.0,104.5,1.4,15.5,364.5,325.5,251.07
2016,11,13,9,30,736.0,94.0,1.3,16.0,428.0,400.87,311.83
2016,11,13,9,45,757.0,97.5,1.25,17.0,466.5,454.29,354.71
2016,11,13,10,0,778.0,101.0,1.2,18.0,505.0,508.38,396.47
2016,11,13,10,15,793.0,103.5,1.1,18.5,537.5,557.71,433.54
2016,11,13,10,30,808.0,106.0,1.0,19.0,570.0,606.3,468.59
2016,11,13,10,45,817.5,108.0,0.95,20.0,595.0,649.81,498.22
2016,11,13,11,0,827.0,110.0,0.9,21.0,620.0,691.61,525.57
2016,11,13,11,15,834.0,111.0,0.9,21.0,637.0,728.62,551.0
2016,11,13,11,30,841.0,112.0,0.9,21.0,654.0,763.29,573.68
2016,11,13,11,45,840.5,114.5,0.95,21.5,662.5,791.21,591.28
2016,11,13,12,0,840.0,117.0,1.0,22.0,671.0,816.07,606.88
2016,11,13,12,15,840.5,117.0,1.05,22.0,671.5,835.89,620.35
2016,11,13,12,30,841.0,117.0,1.1,22.0,672.0,852.47,631.86
2016,11,13,12,45,713.0,160.5,1.15,22.5,627.0,808.18,601.9
2016,11,13,13,0,585.0,204.0,1.2,23.0,582.0,748.71,560.72
2016,11,13,13,15,505.0,226.0,1.2,23.0,546.5,709.05,532.95
2016,11,13,13,30,425.0,248.0,1.2,23.0,511.0,666.52,502.6
2016,11,13,13,45,420.0,240.0,1.3,23.0,491.5,654.6,496.31
2016,11,13,14,0,415.0,232.0,1.4,23.0,472.0,628.05,479.62
2016,11,13,14,15,230.5,225.5,1.4,23.0,358.0,461.56,356.7
2016,11,13,14,30,46.0,219.0,1.4,23.0,244.0,272.21,210.96
2016,11,13,14,45,373.5,164.0,1.4,23.0,338.5,516.7,405.46
2016,11,13,15,0,701.0,109.0,1.4,23.0,433.0,711.69,549.03
2016,11,13,15,15,671.5,104.0,1.35,22.5,390.0,665.77,516.39
2016,11,13,15,30,642.0,99.0,1.3,22.0,347.0,618.88,484.75
2016,11,13,15,45,592.5,94.0,1.3,22.0,300.0,557.17,439.7
2016,11,13,16,0,543.0,89.0,1.3,22.0,253.0,496.44,393.99
2016,11,13,16,15,482.5,79.0,1.2,21.0,205.5,424.93,339.27
2016,11,13,16,30,422.0,69.0,1.1,20.0,158.0,356.08,284.3
2016,11,13,16,45,329.0,55.5,1.0,19.5,113.0,271.77,214.37
2016,11,13,17,0,236.0,42.0,0.9,19.0,68.0,196.07,148.09
2016,11,13,17,15,118.0,21.0,0.95,18.5,34.0,95.99,30.45
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,130.0,17.5,2.1,12.5,30.0,13.87,0.0
2016,11,14,7,30,260.0,35.0,2.4,13.0,60.0,27.48,16.92
2016,11,14,7,45,361.0,47.5,2.7,14.0,105.0,40.28,29.56
2016,11,14,8,0,462.0,60.0,3.0,15.0,150.0,82.54,47.7
2016,11,14,8,15,524.5,68.5,3.05,15.5,198.0,128.27,79.53
2016,11,14,8,30,587.0,77.0,3.1,16.0,246.0,181.21,122.15
2016,11,14,8,45,634.0,82.0,3.2,17.0,294.0,233.91,167.38
2016,11,14,9,0,681.0,87.0,3.3,18.0,342.0,291.25,217.0
2016,11,14,9,15,710.0,91.5,3.3,18.5,385.5,345.94,264.84
2016,11,14,9,30,739.0,96.0,3.3,19.0,429.0,402.57,313.16
2016,11,14,9,45,763.0,98.0,3.3,19.5,468.0,455.97,357.77
2016,11,14,10,0,787.0,100.0,3.3,20.0,507.0,510.29,401.75
2016,11,14,10,15,801.5,102.5,3.25,20.5,538.5,559.69,440.6
2016,11,14,10,30,816.0,105.0,3.2,21.0,570.0,608.28,477.66
2016,11,14,10,45,828.5,105.5,3.2,22.0,595.5,652.44,509.63
2016,11,14,11,0,841.0,106.0,3.2,23.0,621.0,695.06,539.55
2016,11,14,11,15,847.0,107.0,3.15,23.0,638.0,731.76,565.79
2016,11,14,11,30,853.0,108.0,3.1,23.0,655.0,766.02,589.18
2016,11,14,11,45,872.5,100.5,3.05,23.5,667.0,798.82,610.23
2016,11,14,12,0,892.0,93.0,3.0,24.0,679.0,824.06,625.85
2016,11,14,12,15,892.0,93.0,2.9,24.0,679.0,843.85,638.62
2016,11,14,12,30,892.0,93.0,2.8,24.0,679.0,860.26,649.12
2016,11,14,12,45,890.0,92.5,2.75,24.5,671.0,870.96,654.89
2016,11,14,13,0,888.0,92.0,2.7,25.0,663.0,878.12,658.39
2016,11,14,13,15,883.0,91.0,2.65,25.0,647.0,878.56,658.79
2016,11,14,13,30,878.0,90.0,2.6,25.0,631.0,875.43,656.99
2016,11,14,13,45,870.5,88.0,2.55,25.5,607.5,865.46,649.45
2016,11,14,14,0,863.0,86.0,2.5,26.0,584.0,852.07,639.81
2016,11,14,14,15,850.5,84.5,2.4,26.0,552.5,838.91,631.36
2016,11,14,14,30,838.0,83.0,2.3,26.0,521.0,815.5,615.98
2016,11,14,14,45,821.0,80.0,2.25,26.0,483.5,783.69,595.25
2016,11,14,15,0,804.0,77.0,2.2,26.0,446.0,749.4,572.7
2016,11,14,15,15,779.5,74.0,2.0,25.5,403.5,707.1,544.31
2016,11,14,15,30,755.0,71.0,1.8,25.0,361.0,663.27,514.35
2016,11,14,15,45,722.5,66.0,1.65,25.0,314.0,610.16,476.31
2016,11,14,16,0,690.0,61.0,1.5,25.0,267.0,556.76,436.62
2016,11,14,16,15,635.5,55.0,1.35,24.0,218.5,492.79,388.02
2016,11,14,16,30,581.0,49.0,1.2,23.0,170.0,427.45,336.16
2016,11,14,16,45,494.5,40.5,1.05,22.0,123.0,344.72,268.4
2016,11,14,17,0,408.0,32.0,0.9,21.0,76.0,269.05,201.05
2016,11,14,17,15,204.0,16.0,0.95,20.5,38.0,129.14,34.71
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,12.5,2.5,12.5,33.5,11.91,0.0
2016,11,15,7,30,449.0,25.0,2.8,13.0,67.0,21.36,11.69
2016,11,15,7,45,545.5,32.0,3.15,14.0,115.0,28.45,19.2
2016,11,15,8,0,642.0,39.0,3.5,15.0,163.0,76.07,36.23
2016,11,15,8,15,697.5,43.5,3.3,15.5,213.0,127.5,71.35
2016,11,15,8,30,753.0,48.0,3.1,16.0,263.0,185.0,118.31
2016,11,15,8,45,788.5,51.5,2.95,17.0,312.0,242.39,168.79
2016,11,15,9,0,824.0,55.0,2.8,18.0,361.0,303.93,223.08
2016,11,15,9,15,848.0,57.5,2.6,18.5,405.5,361.63,274.07
2016,11,15,9,30,872.0,60.0,2.4,19.0,450.0,420.35,324.33
2016,11,15,9,45,889.0,61.5,2.25,20.0,489.0,475.54,369.5
2016,11,15,10,0,906.0,63.0,2.1,21.0,528.0,530.42,412.43
2016,11,15,10,15,918.0,64.5,2.0,22.0,560.5,581.9,451.13
2016,11,15,10,30,930.0,66.0,1.9,23.0,593.0,632.02,487.17
2016,11,15,10,45,937.5,67.0,1.85,24.0,618.0,677.11,518.46
2016,11,15,11,0,945.0,68.0,1.8,25.0,643.0,719.96,546.3
2016,11,15,11,15,950.0,68.5,1.75,25.0,660.5,758.02,571.18
2016,11,15,11,30,955.0,69.0,1.7,25.0,678.0,793.26,593.9
2016,11,15,11,45,953.5,71.5,1.65,25.5,686.5,822.71,611.35
2016,11,15,12,0,952.0,74.0,1.6,26.0,695.0,848.71,626.38
2016,11,15,12,15,952.0,74.0,1.55,26.0,695.5,869.55,639.19
2016,11,15,12,30,952.0,74.0,1.5,26.0,696.0,886.79,649.72
2016,11,15,12,45,949.0,74.0,1.5,26.5,688.0,897.83,655.64
2016,11,15,13,0,946.0,74.0,1.5,27.0,680.0,905.09,659.31
2016,11,15,13,15,941.0,73.5,1.45,27.0,663.5,906.26,659.87
2016,11,15,13,30,936.0,73.0,1.4,27.0,647.0,903.65,658.21
2016,11,15,13,45,927.5,72.0,1.35,27.0,622.5,893.71,651.99
2016,11,15,14,0,919.0,71.0,1.3,27.0,598.0,880.16,643.65
2016,11,15,14,15,907.5,69.5,1.25,27.0,566.5,859.98,631.12
2016,11,15,14,30,896.0,68.0,1.2,27.0,535.0,836.57,616.59
2016,11,15,14,45,879.0,66.0,1.15,27.0,496.5,804.99,596.67
2016,11,15,15,0,862.0,64.0,1.1,27.0,458.0,770.83,574.94
2016,11,15,15,15,838.5,61.5,1.0,26.5,414.0,728.74,548.07
2016,11,15,15,30,815.0,59.0,0.9,26.0,370.0,691.29,523.93
2016,11,15,15,45,780.5,55.5,0.85,26.0,322.0,636.89,486.77
2016,11,15,16,0,746.0,52.0,0.8,26.0,274.0,582.24,448.41
2016,11,15,16,15,693.0,47.5,0.75,25.5,224.0,514.86,398.4
2016,11,15,16,30,640.0,43.0,0.7,25.0,174.0,449.58,347.41
2016,11,15,16,45,550.0,36.0,0.65,24.5,126.0,363.9,278.43
2016,11,15,17,0,460.0,29.0,0.6,24.0,78.0,284.78,208.68
2016,11,15,17,15,230.0,14.5,0.7,23.5,39.0,137.94,28.14
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,209.0,13.0,2.05,13.5,32.0,12.39,0.0
2016,11,16,7,30,418.0,26.0,2.3,14.0,64.0,22.53,12.31
2016,11,16,7,45,516.5,34.0,2.55,15.0,111.5,29.42,19.92
2016,11,16,8,0,615.0,42.0,2.8,16.0,159.0,76.11,37.35
2016,11,16,8,15,673.0,47.5,2.75,16.5,209.0,127.03,71.74
2016,11,16,8,30,731.0,53.0,2.7,17.0,259.0,184.38,118.03
2016,11,16,8,45,767.0,57.0,2.7,18.0,307.5,241.04,167.46
2016,11,16,9,0,803.0,61.0,2.7,19.0,356.0,300.85,219.99
2016,11,16,9,15,828.0,63.5,2.55,20.0,400.5,358.09,269.79
2016,11,16,9,30,853.0,66.0,2.4,21.0,445.0,416.83,319.13
2016,11,16,9,45,869.5,69.0,2.25,22.0,484.0,472.37,364.15
2016,11,16,10,0,886.0,72.0,2.1,23.0,523.0,527.61,406.96
2016,11,16,10,15,898.5,73.5,2.5,23.5,555.5,578.49,447.74
2016,11,16,10,30,911.0,75.0,2.9,24.0,588.0,628.12,486.6
2016,11,16,10,45,918.0,76.5,3.3,25.0,613.0,672.7,519.91
2016,11,16,11,0,925.0,78.0,3.7,26.0,638.0,715.09,550.58
2016,11,16,11,15,930.0,79.0,3.8,26.0,655.5,753.09,577.16
2016,11,16,11,30,935.0,80.0,3.9,26.0,673.0,788.35,601.74
2016,11,16,11,45,939.5,79.5,4.05,26.5,682.5,818.64,621.8
2016,11,16,12,0,944.0,79.0,4.2,27.0,692.0,845.78,639.66
2016,11,16,12,15,944.5,79.0,4.25,27.0,692.5,866.94,654.26
2016,11,16,12,30,945.0,79.0,4.3,27.0,693.0,884.56,666.56
2016,11,16,12,45,941.5,79.0,4.35,27.0,685.0,895.17,674.2
2016,11,16,13,0,938.0,79.0,4.4,27.0,677.0,902.04,679.46
2016,11,16,13,15,933.0,78.5,4.4,27.0,661.0,903.27,680.82
2016,11,16,13,30,928.0,78.0,4.4,27.0,645.0,900.78,679.82
2016,11,16,13,45,920.0,77.0,4.45,27.0,620.5,891.42,674.5
2016,11,16,14,0,912.0,76.0,4.5,27.0,596.0,878.49,666.86
2016,11,16,14,15,900.0,74.0,4.4,26.5,564.5,857.5,654.37
2016,11,16,14,30,888.0,72.0,4.3,26.0,533.0,833.31,639.66
2016,11,16,14,45,870.0,70.5,4.25,26.0,494.5,801.86,618.73
2016,11,16,15,0,852.0,69.0,4.2,26.0,456.0,774.62,600.71
2016,11,16,15,15,828.0,66.0,3.9,25.5,412.0,731.72,571.35
2016,11,16,15,30,804.0,63.0,3.6,25.0,368.0,687.13,540.32
2016,11,16,15,45,769.0,59.5,3.3,24.5,320.0,632.83,501.32
2016,11,16,16,0,734.0,56.0,3.0,24.0,272.0,578.29,460.78
2016,11,16,16,15,679.5,50.5,2.75,23.0,222.0,509.23,407.14
2016,11,16,16,30,625.0,45.0,2.5,22.0,172.0,442.37,352.72
2016,11,16,16,45,533.5,37.5,2.3,21.0,124.0,355.94,280.46
2016,11,16,17,0,442.0,30.0,2.1,20.0,76.0,282.96,212.46
2016,11,16,17,15,221.0,15.0,2.1,19.5,38.0,134.2,19.19
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,0.0,8.0,2.45,13.5,8.0,7.63,0.0
2016,11,17,7,30,0.0,16.0,2.8,14.0,16.0,14.84,5.96
2016,11,17,7,45,0.0,28.5,3.2,15.0,28.5,26.46,17.3
2016,11,17,8,0,0.0,41.0,3.6,16.0,41.0,38.1,26.44
2016,11,17,8,15,0.0,54.5,3.95,16.5,54.5,50.49,37.12
2016,11,17,8,30,0.0,68.0,4.3,17.0,68.0,62.95,47.68
2016,11,17,8,45,0.0,81.0,4.65,18.0,81.0,75.05,57.63
2016,11,17,9,0,0.0,94.0,5.0,19.0,94.0,87.21,67.44
2016,11,17,9,15,0.0,106.0,5.15,19.5,106.0,98.53,76.51
2016,11,17,9,30,0.0,118.0,5.3,20.0,118.0,109.91,85.51
2016,11,17,9,45,438.5,96.0,5.5,20.5,317.5,301.33,239.52
2016,11,17,10,0,877.0,74.0,5.7,21.0,517.0,523.15,415.35
2016,11,17,10,15,485.5,164.0,5.75,21.5,412.0,439.06,349.33
2016,11,17,10,30,94.0,254.0,5.8,22.0,307.0,303.35,238.93
2016,11,17,10,45,507.0,166.5,5.9,22.5,469.5,502.17,400.04
2016,11,17,11,0,920.0,79.0,6.0,23.0,632.0,710.65,563.16
2016,11,17,11,15,924.0,79.5,6.05,23.0,649.0,747.22,589.05
2016,11,17,11,30,928.0,80.0,6.1,23.0,666.0,781.0,613.5
2016,11,17,11,45,925.5,82.5,6.15,23.5,673.5,809.03,632.48
2016,11,17,12,0,923.0,85.0,6.2,24.0,681.0,833.67,648.97
2016,11,17,12,15,922.0,85.0,6.15,24.0,680.5,853.26,662.72
2016,11,17,12,30,921.0,85.0,6.1,24.0,680.0,869.33,674.05
2016,11,17,12,45,918.0,84.0,6.1,24.5,671.5,879.0,679.8
2016,11,17,13,0,915.0,83.0,6.1,25.0,663.0,885.01,683.08
2016,11,17,13,15,908.0,82.0,6.0,25.0,646.0,883.92,682.33
2016,11,17,13,30,901.0,81.0,5.9,25.0,629.0,879.17,679.17
2016,11,17,13,45,891.0,80.0,5.85,25.0,604.0,868.27,672.02
2016,11,17,14,0,881.0,79.0,5.8,25.0,579.0,853.94,662.57
2016,11,17,14,15,866.5,77.0,5.65,25.0,547.0,831.29,646.78
2016,11,17,14,30,852.0,75.0,5.5,25.0,515.0,805.64,628.89
2016,11,17,14,45,830.5,73.5,5.4,25.0,476.5,779.02,610.55
2016,11,17,15,0,809.0,72.0,5.3,25.0,438.0,743.13,585.32
2016,11,17,15,15,782.0,69.0,5.05,24.5,394.5,699.14,554.37
2016,11,17,15,30,755.0,66.0,4.8,24.0,351.0,653.78,521.88
2016,11,17,15,45,711.5,63.0,4.6,24.0,303.5,595.79,478.28
2016,11,17,16,0,668.0,60.0,4.4,24.0,256.0,538.21,433.28
2016,11,17,16,15,609.5,54.0,4.05,23.5,207.5,473.04,380.72
2016,11,17,16,30,551.0,48.0,3.7,23.0,159.0,406.85,325.48
2016,11,17,16,45,445.5,40.0,3.4,22.5,113.0,316.28,248.99
2016,11,17,17,0,340.0,32.0,3.1,22.0,67.0,234.44,174.61
2016,11,17,17,15,170.0,16.0,3.2,21.5,33.5,112.36,6.96
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.0,17.0,2.2,19.0,21.0,16.2,0.0
2016,11,18,7,30,98.0,34.0,2.5,19.0,42.0,27.69,15.14
2016,11,18,7,45,217.0,49.5,2.9,19.0,84.0,38.29,26.97
2016,11,18,8,0,336.0,65.0,3.3,19.0,126.0,74.54,45.25
2016,11,18,8,15,405.5,76.0,3.7,19.0,172.0,115.54,73.16
2016,11,18,8,30,475.0,87.0,4.1,19.0,218.0,164.46,111.39
2016,11,18,8,45,548.0,89.0,4.55,19.0,266.5,215.3,153.72
2016,11,18,9,0,621.0,91.0,5.0,19.0,315.0,272.03,202.47
2016,11,18,9,15,655.0,96.0,5.25,18.5,358.5,325.31,250.25
2016,11,18,9,30,689.0,101.0,5.5,18.0,402.0,381.16,299.85
2016,11,18,9,45,559.0,143.5,5.75,18.0,402.0,399.1,318.59
2016,11,18,10,0,429.0,186.0,6.0,18.0,402.0,405.47,325.88
2016,11,18,10,15,214.5,143.0,6.0,18.0,251.0,262.62,212.16
2016,11,18,10,30,0.0,100.0,6.0,18.0,100.0,93.31,71.7
2016,11,18,10,45,0.0,105.0,6.0,18.0,105.0,98.06,75.57
2016,11,18,11,0,0.0,110.0,6.0,18.0,110.0,102.84,79.37
2016,11,18,11,15,0.0,119.5,5.95,18.0,119.5,111.95,86.72
2016,11,18,11,30,0.0,129.0,5.9,18.0,129.0,121.14,94.12
2016,11,18,11,45,0.0,125.0,5.85,18.5,125.0,117.35,90.78
2016,11,18,12,0,0.0,121.0,5.8,19.0,121.0,113.56,87.48
2016,11,18,12,15,6.5,172.5,5.85,19.0,177.0,169.38,132.83
2016,11,18,12,30,13.0,224.0,5.9,19.0,233.0,227.21,179.3
2016,11,18,12,45,33.5,250.0,5.95,19.5,272.0,283.71,224.49
2016,11,18,13,0,54.0,276.0,6.0,20.0,311.0,332.37,263.02
2016,11,18,13,15,36.0,249.5,6.05,20.0,272.5,289.22,228.72
2016,11,18,13,30,18.0,223.0,6.1,20.0,234.0,234.14,184.78
2016,11,18,13,45,89.0,242.5,6.2,20.0,293.5,330.85,264.44
2016,11,18,14,0,160.0,262.0,6.3,20.0,353.0,429.78,344.45
2016,11,18,14,15,101.5,237.0,6.3,19.5,293.5,338.95,272.36
2016,11,18,14,30,43.0,212.0,6.3,19.0,234.0,262.1,210.19
